Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.68
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.79
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.42
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.56
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.25
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,N Current (RMS),A,45.9
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,72.5
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,92.7
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.72
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,35.5
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,24.8
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,37.81
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,79.9
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.64
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.68
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.24
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.58
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.18
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,76.4
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,54.7
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.6
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,35.26
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,24.74
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,33.42
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.97
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.74
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.59
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.14
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.64
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.1
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,72.6
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,37.42
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,29.35
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,30.14
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,80.3
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
113623,Meadow Way,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.98
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.97
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.38
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.45
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,52.9
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,38.64
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,25.32
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,28.63
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,87.1
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.44
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.68
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.18
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.67
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,85.0
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,38.64
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,27.18
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,27.13
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,88.5
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.74
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.7
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.26
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.97
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.44
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,N Current (RMS),A,46.4
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,91.4
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,59.3
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,41.33
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,29.35
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.29
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,92.0
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
113623,Meadow Way,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.46
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.26
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.74
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.49
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.37
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,60.7
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,95.4
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,40.18
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,28.39
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,39.67
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
113623,Meadow Way,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.27
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.09
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.74
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.5
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,30.17
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,N Current (RMS),A,67.5
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,93.3
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,121.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,38.44
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,27.34
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,51.16
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,102.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
113623,Meadow Way,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.24
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.11
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.09
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.29
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.98
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,28.66
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,95.9
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,116.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.45
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.15
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
