Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,48.49
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,31.2
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,52.11
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,102.9
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,198.9
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
113623,Meadow Way,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,212.2
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.87
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.2
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.3
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.11
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,112.1
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,68.0
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,79.4
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,50.3
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,32.37
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,44.91
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,102.5
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,206.6
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
113623,Meadow Way,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.22
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.93
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.49
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.05
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.97
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.3
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,62.2
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.42
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,47.25
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,30.09
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,40.42
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
113623,Meadow Way,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.71
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.88
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.65
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.17
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.47
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.06
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,107.2
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,45.26
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,31.04
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,39.15
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,93.8
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
113623,Meadow Way,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.45
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.79
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.44
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.81
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.27
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.74
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.3
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,76.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,49.58
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,35.52
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,37.05
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,107.0
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,203.2
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
113623,Meadow Way,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.81
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.01
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.66
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.15
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.32
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.43
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,N Current (RMS),A,52.7
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,111.3
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,87.7
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.5
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.08
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.02
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,47.21
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,39.02
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,36.36
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,101.4
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
113623,Meadow Way,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.31
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.59
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.3
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.83
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.92
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.99
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,N Current (RMS),A,54.5
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,118.1
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,91.6
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.14
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,50.86
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,41.36
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,41.49
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,102.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,208.8
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,170.6
113623,Meadow Way,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.3
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.39
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.69
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.07
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,30.97
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,95.2
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,125.4
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.88
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.87
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,48.82
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,42.01
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,53.38
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,95.1
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
113623,Meadow Way,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,217.9
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.47
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.93
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.44
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.36
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.36
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.42
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,24.67
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,N Current (RMS),A,62.3
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.7
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,68.2
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,102.0
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.54
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,55.56
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,37.97
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,46.06
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,114.3
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,227.6
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
113623,Meadow Way,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.43
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.01
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.61
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,23.22
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.6
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,95.6
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.38
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.4
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.04
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.26
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
