Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,50.99
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,37.94
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,49.81
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,105.6
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,210.1
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
113623,Meadow Way,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,203.8
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.11
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.69
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.9
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,24.23
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,N Current (RMS),A,63.1
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,123.7
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,100.4
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.31
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.14
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,50.54
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,41.87
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,51.84
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,99.3
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,207.2
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
113623,Meadow Way,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,212.8
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.34
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.58
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.12
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.21
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.82
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.77
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,119.9
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,70.2
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,89.2
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.41
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,56.04
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,38.94
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,44.48
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,114.5
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
113623,Meadow Way,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.96
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.66
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.99
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.72
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.03
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.84
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,126.4
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,89.6
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.07
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.41
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.4
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.15
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,57.28
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,45.18
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,45.97
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,111.5
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,235.4
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
113623,Meadow Way,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.5
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.3
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.83
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,95.8
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.68
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.31
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.85
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,105.7
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,88.4
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,85.4
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.23
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.06
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.71
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.16
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,52.93
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,56.72
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,47.64
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,110.4
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,217.6
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,232.1
113623,Meadow Way,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.03
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,24.11
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.99
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,97.8
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.7
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.92
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,93.7
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.62
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.91
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.4
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,52.36
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,53.57
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,48.32
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,214.6
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,219.4
113623,Meadow Way,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.9
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.39
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,23.44
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.82
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,95.3
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.14
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.69
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.22
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,111.8
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,84.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.97
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,53.92
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,51.71
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,42.12
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,106.4
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,221.4
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
113623,Meadow Way,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.88
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,26.15
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.76
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,N Current (RMS),A,70.4
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.05
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.44
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.55
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,108.0
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,85.1
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,84.8
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.91
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.68
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.16
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,53.11
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,56.18
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,47.5
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,102.6
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,219.2
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,231.1
113623,Meadow Way,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,196.4
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.37
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,23.62
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.08
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.37
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.71
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.2
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,N Current (RMS),A,62.0
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,121.6
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,82.2
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,83.8
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.35
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,58.07
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,54.19
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,43.4
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,114.3
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,239.1
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,223.2
113623,Meadow Way,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.73
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.19
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.62
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,86.2
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,29.36
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.51
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.15
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,121.0
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,93.4
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,92.1
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.3
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
