Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.81
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,64.98
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,54.58
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,45.65
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,130.3
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,265.9
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.3
113623,Meadow Way,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.35
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,24.47
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.88
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,N Current (RMS),A,60.3
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,29.64
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.81
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,26.25
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,N Current (RMS),A,52.9
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,122.1
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,90.2
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,108.0
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.75
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.58
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,60.2
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,58.5
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,50.53
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,246.4
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,240.0
113623,Meadow Way,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,206.5
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.82
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,24.32
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.18
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.89
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.25
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.9
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,90.6
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,87.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.22
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.62
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,59.05
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,53.41
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,46.93
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,113.5
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,240.9
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
113623,Meadow Way,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.67
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.44
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.83
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,N Current (RMS),A,45.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,87.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.65
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.94
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.31
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,90.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.9
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.95
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,54.44
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,50.47
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,45.57
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,105.7
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.1
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.4
113623,Meadow Way,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.2
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.38
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.07
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.85
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.83
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.73
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,110.4
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,78.4
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,77.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.35
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.31
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,57.99
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,47.85
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,43.14
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,115.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,237.0
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.5
113623,Meadow Way,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.8
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.99
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.04
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.98
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.97
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.28
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,123.4
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,99.4
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.4
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.52
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.03
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,60.13
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,54.51
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,49.38
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,247.6
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,223.8
113623,Meadow Way,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,202.1
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.66
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.71
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.67
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,84.8
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.29
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.37
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.03
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,124.5
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.82
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.97
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,52.55
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,50.4
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,43.92
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,106.9
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,215.9
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,206.4
113623,Meadow Way,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,29.05
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,117.5
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.3
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.81
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.49
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,111.9
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.5
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.35
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.12
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,46.77
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,61.79
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,42.5
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,122.2
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,192.2
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,252.1
113623,Meadow Way,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.8
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,28.34
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,N Current (RMS),A,74.1
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,69.3
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,115.4
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.27
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.13
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.34
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,111.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,98.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.08
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.14
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,56.48
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,61.66
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,47.84
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,118.6
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,233.3
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,251.6
113623,Meadow Way,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.6
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.65
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.47
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,31.59
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.41
