Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,21.23
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,N Current (RMS),A,66.6
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,130.4
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,87.8
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.2
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.48
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,67.17
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,49.95
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,43.78
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,140.9
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,276.5
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
113623,Meadow Way,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.66
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.48
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,91.9
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.16
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.62
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.15
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,116.7
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,77.9
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,82.8
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.82
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.24
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,55.11
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,52.37
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,45.19
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,112.6
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,226.7
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,215.5
113623,Meadow Way,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.16
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.35
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,N Current (RMS),A,55.2
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,33.31
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.79
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.75
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,N Current (RMS),A,78.4
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,137.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.1
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,77.1
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.6
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.92
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,67.17
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,49.18
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,48.19
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,127.7
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,275.0
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.5
113623,Meadow Way,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.21
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.86
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.48
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,N Current (RMS),A,45.6
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.75
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.09
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.11
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,N Current (RMS),A,59.3
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,118.4
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,84.3
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,86.8
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.63
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,71.19
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,55.44
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,49.47
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,131.3
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,291.7
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,229.0
113623,Meadow Way,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,203.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.53
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.36
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.0
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.91
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,N Current (RMS),A,56.5
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,94.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.98
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.48
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.34
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,103.3
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,81.4
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,88.6
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.41
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.0
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.92
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.23
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,58.05
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,61.05
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,48.75
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,117.5
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,239.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,251.2
113623,Meadow Way,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.0
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.36
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,23.96
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.41
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.93
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.96
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,78.8
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,90.0
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.23
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.85
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.63
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,55.97
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,58.29
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,49.73
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,106.4
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.5
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,238.7
113623,Meadow Way,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.1
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.46
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.02
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.84
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.7
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.94
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.78
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,23.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,110.5
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,97.6
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.94
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.46
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.25
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.35
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,59.07
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,53.76
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,49.87
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,241.1
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,219.8
113623,Meadow Way,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,203.3
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.64
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,23.09
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,94.1
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.47
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.88
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.04
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,100.8
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,74.5
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,90.3
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.95
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.62
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,55.72
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,51.07
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,45.95
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,105.3
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,228.8
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
113623,Meadow Way,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.2
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.04
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.04
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.29
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.07
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,24.17
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,N Current (RMS),A,61.1
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,112.2
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,71.8
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,99.2
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.62
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.4
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,57.67
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,50.88
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,47.2
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,106.3
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,236.7
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,209.4
113623,Meadow Way,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
