Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.38
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.37
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,N Current (RMS),A,53.7
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.21
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.6
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.83
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,116.3
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,77.9
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.85
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,52.94
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,51.49
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,41.41
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,111.8
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.1
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
113623,Meadow Way,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.65
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,22.88
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.55
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,94.9
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.23
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.64
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.95
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,N Current (RMS),A,73.0
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,124.4
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,77.5
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.03
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.83
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,56.27
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,48.15
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,38.64
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,121.8
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,231.2
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.9
113623,Meadow Way,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.7
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.39
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.82
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.9
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.97
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.72
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.71
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.3
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,82.4
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.53
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,55.58
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,40.7
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,43.61
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,108.8
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,229.1
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.9
113623,Meadow Way,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.98
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.51
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.54
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.24
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.83
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.57
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,N Current (RMS),A,57.3
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,108.5
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,90.4
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,68.5
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.37
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.36
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,53.94
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,40.47
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,39.29
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.7
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
113623,Meadow Way,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.6
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.55
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.18
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.56
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.42
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.28
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,88.3
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,75.0
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.82
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,57.47
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,37.32
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,43.41
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,117.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,236.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
113623,Meadow Way,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.78
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.96
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.8
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.79
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.99
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.68
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,106.7
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,95.7
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,81.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.31
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.56
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,54.17
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,39.73
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,50.52
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,101.2
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,223.3
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
113623,Meadow Way,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,206.7
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.18
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.84
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.51
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.46
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.42
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.2
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,102.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.54
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.03
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.36
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.68
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,52.62
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,44.92
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,47.26
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,94.6
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
113623,Meadow Way,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,193.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.42
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.47
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.05
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.97
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.83
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.38
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,102.9
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,70.5
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,76.4
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.75
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.73
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,51.95
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,39.3
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,41.75
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,101.3
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,213.3
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
113623,Meadow Way,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.62
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.16
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.13
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.02
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.51
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.58
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.2
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
