Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,46.21
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,38.55
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,41.37
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,91.0
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
113623,Meadow Way,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.3
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.2
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.66
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.29
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.22
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,N Current (RMS),A,45.1
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,94.1
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,76.8
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.04
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,49.12
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,36.34
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,38.81
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,104.4
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,203.8
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
113623,Meadow Way,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.48
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.89
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.51
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.55
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.6
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,N Current (RMS),A,45.6
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,90.4
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,73.3
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,68.5
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.22
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,48.6
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,34.93
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,41.52
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,92.4
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,200.4
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
113623,Meadow Way,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.99
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.73
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.24
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.12
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.92
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.97
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,83.5
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.1
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.63
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,48.34
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,38.05
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,38.11
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,93.9
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,199.1
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
113623,Meadow Way,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.72
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.2
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.57
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.77
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.38
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.04
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.6
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,84.1
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,14.01
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,52.36
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,36.86
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,37.77
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,214.7
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
113623,Meadow Way,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.86
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.92
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.51
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.64
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.28
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,84.7
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,61.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,43.12
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,30.98
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.66
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,90.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.43
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.61
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.85
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.81
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.5
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.9
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,47.2
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,40.56
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,38.21
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,93.5
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,195.1
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
113623,Meadow Way,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.57
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.3
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.09
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.75
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.67
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.05
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.13
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,74.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.8
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.46
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,47.35
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,42.2
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,41.64
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,88.3
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,195.7
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
113623,Meadow Way,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.87
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.99
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.02
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.28
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.35
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.63
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,87.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.31
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,45.0
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,32.01
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,40.65
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,92.6
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,186.1
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
113623,Meadow Way,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.55
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.11
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.18
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.29
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.49
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.53
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.96
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,N Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,80.9
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.83
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.19
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
