Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,46.09
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,32.09
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,39.72
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,96.5
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
113623,Meadow Way,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.83
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.92
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.51
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.23
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.15
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.4
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,46.8
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,26.85
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,40.05
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,105.0
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
113623,Meadow Way,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.26
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.53
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.48
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.35
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.15
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.55
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,52.3
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.85
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.7
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,51.06
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.71
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,36.71
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,109.2
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,209.1
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
113623,Meadow Way,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.63
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.55
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.35
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.74
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,49.9
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,12.72
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.37
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,52.83
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,39.27
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,37.45
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,109.0
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,217.1
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.8
113623,Meadow Way,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.65
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.71
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.85
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.91
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.78
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,115.8
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,66.7
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.64
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.71
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.24
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,60.12
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,38.29
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,42.46
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,123.3
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,247.2
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,174.9
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.65
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.83
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.58
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,89.4
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.55
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.39
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.58
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,101.9
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,85.9
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.86
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.11
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,53.54
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,45.25
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,41.78
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,101.3
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
113623,Meadow Way,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.74
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.75
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.37
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.06
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.73
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,67.3
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.12
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,49.44
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,35.83
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,35.26
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,107.2
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,203.2
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
113623,Meadow Way,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.83
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.12
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.51
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.44
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,91.3
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.1
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.04
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.66
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.53
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,58.83
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,38.01
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,38.91
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,130.8
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,241.0
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
113623,Meadow Way,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.69
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.35
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.93
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.87
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.74
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.93
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,86.4
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,78.8
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.91
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.48
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,51.53
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,41.0
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,42.07
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,101.2
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
113623,Meadow Way,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.43
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.2
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.66
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.19
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.26
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,94.6
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,68.1
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.47
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
