Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.82
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,49.55
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,36.63
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,42.93
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,101.4
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,204.8
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.7
113623,Meadow Way,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.65
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.44
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,30.81
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.0
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.55
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,N Current (RMS),A,69.9
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,127.2
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,100.0
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.1
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.69
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.07
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,55.04
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,49.39
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,44.99
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,102.4
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,204.2
113623,Meadow Way,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,184.8
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.11
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.27
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.4
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.68
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.49
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,111.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,84.7
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.58
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,53.89
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,39.85
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,42.91
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,106.4
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,221.7
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,166.4
113623,Meadow Way,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.04
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.07
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.79
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.86
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.92
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.04
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,110.7
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,82.8
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.03
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,51.76
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,36.86
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,42.67
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,100.5
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,212.7
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
113623,Meadow Way,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.24
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.17
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.0
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.03
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.92
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.36
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,107.6
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,76.0
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.12
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,50.09
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,35.07
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,44.4
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,100.9
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
113623,Meadow Way,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.3
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.97
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.28
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.38
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.42
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.99
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,22.16
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,113.4
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,91.6
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.15
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,49.89
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,33.61
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,47.53
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,104.2
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,206.0
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
113623,Meadow Way,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.71
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.56
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.34
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.3
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.52
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.24
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,N Current (RMS),A,49.5
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,97.0
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,69.5
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.84
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,49.53
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.39
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,38.3
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
113623,Meadow Way,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.54
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.89
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.75
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.93
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.47
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.73
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.67
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.29
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,53.79
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.63
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,116.6
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,221.5
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
113623,Meadow Way,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.29
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.06
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.22
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.24
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.57
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,88.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.6
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,85.5
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.95
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,42.68
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,37.76
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,39.1
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,85.1
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
113623,Meadow Way,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.06
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.17
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.67
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.79
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,N Current (RMS),A,37.5
