Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,88.2
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,89.6
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,90.8
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,10.79
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,43.97
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,48.38
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,43.37
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,84.9
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
113623,Meadow Way,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.19
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.46
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.36
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.82
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.39
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.85
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,100.4
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,84.9
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,86.7
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.79
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.8
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,48.51
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,38.97
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,42.38
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,96.7
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
113623,Meadow Way,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.18
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.87
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.82
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,N Current (RMS),A,39.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.88
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.63
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.95
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,40.61
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,42.51
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,38.31
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,80.8
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,166.9
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,174.9
113623,Meadow Way,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.51
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.36
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.36
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.33
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.46
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,83.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,71.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,64.2
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.01
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,45.87
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,34.89
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,38.09
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,89.5
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
113623,Meadow Way,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.97
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.65
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.26
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.57
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.53
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.17
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.32
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,40.09
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,34.28
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,37.24
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,81.0
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
113623,Meadow Way,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.45
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.58
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.88
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.27
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.15
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.83
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,67.9
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.92
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,39.48
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.71
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,43.19
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,87.8
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
113623,Meadow Way,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.41
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.02
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.68
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.48
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.3
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.77
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.75
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.55
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,36.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,32.04
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,46.23
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,86.4
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
113623,Meadow Way,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,189.9
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.6
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.19
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.93
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.37
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.33
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,41.41
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,29.8
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,39.35
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,88.6
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
113623,Meadow Way,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.81
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.04
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.19
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.63
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.14
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.97
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,N Current (RMS),A,48.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.93
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.54
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,50.67
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,33.67
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,40.43
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,109.2
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
113623,Meadow Way,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.31
