Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.06
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.9
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.95
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.9
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,75.1
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.4
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.2
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.6
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,42.77
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.01
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,37.05
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,98.7
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
113623,Meadow Way,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.42
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.99
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.68
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.86
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.0
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,N Current (RMS),A,40.7
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,66.0
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,37.42
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,26.16
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,34.31
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,86.8
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.01
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.42
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.39
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.45
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.24
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,69.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.74
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,26.7
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,37.54
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,26.43
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,35.52
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,84.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
113623,Meadow Way,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.55
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.02
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.42
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.54
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.63
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.7
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.37
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.65
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,32.32
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,27.16
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,39.89
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,85.2
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
113623,Meadow Way,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.5
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.66
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.75
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.24
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.51
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.48
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.9
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.42
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,37.82
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,29.29
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,34.15
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,84.3
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
113623,Meadow Way,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.63
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.63
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.54
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.79
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.18
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.25
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.24
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.46
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,43.35
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,28.75
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,29.33
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,97.4
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
113623,Meadow Way,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.12
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.65
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.07
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.14
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.48
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.29
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,79.2
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.25
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.9
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,27.44
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,30.05
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,85.6
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.36
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.78
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.56
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.01
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.7
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.54
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.89
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,38.37
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,20.59
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,35.62
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
113623,Meadow Way,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.31
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.88
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.19
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.98
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.28
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,64.4
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
