Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,48.94
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,24.37
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,35.53
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,123.5
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,204.0
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
113623,Meadow Way,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.36
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.34
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,79.2
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.6
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.78
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,70.8
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,N Current (RMS),A,57.7
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.32
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,56.1
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,47.12
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,30.77
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,37.08
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,112.2
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
113623,Meadow Way,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.55
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.05
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.33
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.82
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.04
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.56
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,38.24
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,21.02
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,35.83
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,107.3
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
113623,Meadow Way,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.9
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.09
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.57
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,59.4
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.9
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.7
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.54
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,37.67
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,21.25
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,33.98
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,92.1
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
113623,Meadow Way,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.45
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.34
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.67
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.52
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,28.0
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.27
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.59
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,43.3
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,20.21
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,33.63
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,103.1
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
113623,Meadow Way,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.04
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.61
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,78.1
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.73
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.68
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.77
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,76.1
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,39.21
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,30.64
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.39
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,82.7
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
113623,Meadow Way,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.72
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.1
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.27
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.17
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.2
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,31.62
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.97
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,28.59
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
113623,Meadow Way,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.82
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.82
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.07
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.32
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.54
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,N Current (RMS),A,45.3
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.1
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.0
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.91
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,38.51
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,23.82
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,27.6
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
113623,Meadow Way,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.94
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.61
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.69
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.01
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.01
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,27.99
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,24.5
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,25.14
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
113623,Meadow Way,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.06
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.32
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.48
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.81
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.77
