Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,32.83
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,24.5
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,26.47
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,72.1
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
113623,Meadow Way,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.4
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.24
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.09
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.43
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.65
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.52
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.03
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,26.7
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,36.37
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,26.66
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,27.77
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,75.6
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.46
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.09
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.48
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.25
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,51.4
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.39
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,28.68
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,27.28
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,28.72
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,65.7
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.1
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.52
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.07
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.39
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.69
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,31.5
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,27.6
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,31.56
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,62.0
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
113623,Meadow Way,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.24
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.03
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.22
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.74
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.5
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,26.72
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,25.96
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,29.9
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,61.1
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.22
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.04
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.96
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.26
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,30.52
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,31.34
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,30.74
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
113623,Meadow Way,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.54
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.22
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.23
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.55
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.05
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,28.93
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.35
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,25.91
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.31
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.27
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.08
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,27.62
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.75
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,23.31
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
113623,Meadow Way,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.06
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.53
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.04
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.35
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,31.8
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,24.69
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,18.45
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,23.85
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.84
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.11
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.24
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.74
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,36.8
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
