Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.23
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.54
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,21.25
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,56.7
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
113623,Meadow Way,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.47
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.28
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.62
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.73
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,N Current (RMS),A,3.7
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,21.17
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,20.42
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,19.87
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.79
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.44
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.44
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.77
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.12
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,21.41
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,21.35
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,22.28
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
113623,Meadow Way,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.32
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.16
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.36
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.09
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.5
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.8
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,22.06
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.63
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,20.82
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.3
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.33
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.13
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.72
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.94
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,36.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,21.6
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.39
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,21.68
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
113623,Meadow Way,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.15
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.0
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.74
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.57
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.26
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,39.7
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,22.33
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.35
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,23.17
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,58.3
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
113623,Meadow Way,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.28
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.9
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.76
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.15
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.77
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,24.25
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.57
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.21
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
113623,Meadow Way,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.44
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.35
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.81
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.45
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.46
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,23.71
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,19.19
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.51
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,58.8
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.69
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.71
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.74
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.65
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.92
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113623,Meadow Way,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,24.68
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,23.4
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,26.35
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,59.8
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.52
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.95
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.55
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.49
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.43
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.56
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,37.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
