Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,21.83
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,20.68
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,24.86
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
113623,Meadow Way,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.85
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.96
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.32
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.62
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,23.67
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,22.11
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,26.06
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,59.3
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
113623,Meadow Way,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.92
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.97
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.08
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.78
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.37
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.35
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,31.9
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.77
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,23.5
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,22.22
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,31.27
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
113623,Meadow Way,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.22
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.45
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.12
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.05
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.79
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,34.9
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,23.16
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,21.98
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,33.8
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
113623,Meadow Way,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.68
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.09
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.7
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.82
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.63
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.9
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.96
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.67
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,25.77
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,24.86
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,24.34
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
113623,Meadow Way,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.92
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.16
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.67
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.62
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.2
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.9
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,21.43
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.08
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
113623,Meadow Way,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.75
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.45
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.31
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.08
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.64
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.6
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,39.7
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.22
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,21.15
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,23.25
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
113623,Meadow Way,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.59
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.69
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.3
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.2
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,26.35
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.48
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,23.28
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
113623,Meadow Way,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.5
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.95
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.45
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.61
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.81
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,39.7
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,23.21
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,16.34
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,22.61
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
113623,Meadow Way,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.87
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.9
