Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.87
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.27
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.22
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,46.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,25.32
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,21.77
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,27.9
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,60.3
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.93
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.81
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.85
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.46
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.67
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.7
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.1
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,23.8
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,23.91
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,27.9
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.44
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.19
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.39
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.14
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,25.43
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,32.68
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,66.1
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
113623,Meadow Way,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.2
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.13
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.95
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.37
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.77
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,25.57
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,21.77
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,29.43
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
113623,Meadow Way,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.71
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.37
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.37
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.58
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,23.61
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,21.29
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,27.53
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
113623,Meadow Way,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.89
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.12
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.57
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.08
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.64
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,27.76
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,21.23
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,32.79
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,67.6
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.53
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.27
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.16
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.86
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.74
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,25.2
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,22.73
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,29.84
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
113623,Meadow Way,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.95
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.99
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.88
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.41
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.95
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,28.33
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,34.42
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,66.6
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,144.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.48
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.77
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.32
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.32
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,28.7
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.07
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,29.23
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,19.55
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,30.53
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
