Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
113623,Meadow Way,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.53
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.49
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.37
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.43
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.85
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.13
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.97
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,35.95
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,23.3
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,32.33
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,73.0
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
113623,Meadow Way,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.56
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.39
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.04
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,N Current (RMS),A,40.7
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.46
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.85
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.82
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.45
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113623,Meadow Way,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,30.39
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,36.52
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,37.75
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
113623,Meadow Way,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.14
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.25
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.3
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.58
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.88
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.24
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,45.8
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,25.24
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,31.6
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,36.05
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,76.1
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
113623,Meadow Way,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.56
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.24
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.3
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,66.2
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.13
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.64
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,27.31
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,28.19
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,27.75
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,68.0
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
113623,Meadow Way,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.22
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.84
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.77
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.84
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.19
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.74
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,29.27
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,28.26
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,29.91
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
113623,Meadow Way,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.33
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.38
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,64.8
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.61
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,33.09
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,30.04
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,32.11
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,69.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
113623,Meadow Way,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.11
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.12
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.38
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.1
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.53
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.22
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,71.7
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.31
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.98
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,39.91
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,33.83
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,80.7
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
113623,Meadow Way,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.47
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.72
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.76
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.34
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.34
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.01
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,85.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,39.37
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,32.97
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,34.22
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,76.7
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
113623,Meadow Way,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.37
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.73
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.7
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.97
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.56
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.85
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,79.2
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,65.1
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.07
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.17
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
