Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,38.79
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,37.31
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,37.37
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
113623,Meadow Way,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.71
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,18.25
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.55
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.39
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.09
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,85.7
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.9
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.36
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,35.45
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,35.72
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,39.31
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,77.7
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
113623,Meadow Way,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,162.4
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.44
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,17.94
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,72.9
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.1
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.86
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,26.13
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,N Current (RMS),A,61.2
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,107.5
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.27
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,36.83
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,37.78
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,41.89
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,81.2
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
113623,Meadow Way,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.23
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,18.26
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.41
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,74.3
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.36
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.11
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,27.43
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,80.5
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,67.8
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,111.4
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.41
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,35.11
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,40.81
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,47.36
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,86.6
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
113623,Meadow Way,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.24
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,18.76
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.65
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.17
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.91
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,89.8
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,83.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.29
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,39.71
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,39.15
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,36.46
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,83.5
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.4
113623,Meadow Way,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.19
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.41
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.25
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.86
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,N Current (RMS),A,58.0
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.8
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,62.7
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.37
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.39
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,43.89
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,40.62
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,31.54
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,97.3
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
113623,Meadow Way,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.21
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.71
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,N Current (RMS),A,49.3
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.69
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.06
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.29
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,85.2
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,41.72
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,40.41
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,39.47
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,88.5
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,171.8
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
113623,Meadow Way,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.27
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,18.47
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.89
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,75.5
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.14
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.27
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,25.8
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,N Current (RMS),A,54.9
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,105.3
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.98
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,43.95
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,40.25
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,43.37
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,90.3
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
113623,Meadow Way,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.84
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.47
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.48
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.99
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,26.21
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,94.1
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.1
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,107.0
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.73
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,42.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,45.8
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,43.37
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,92.6
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
113623,Meadow Way,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.15
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,18.87
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,N Current (RMS),A,46.4
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,77.1
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.19
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.95
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,25.88
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.8
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,107.3
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
