Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,47.47
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,48.29
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,46.97
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,196.0
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,199.1
113623,Meadow Way,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,193.9
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.79
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,19.3
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,17.71
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,N Current (RMS),A,40.7
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,79.1
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,73.1
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.65
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.45
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.14
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,102.0
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,80.7
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.26
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.48
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,51.41
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,46.99
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,46.13
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,98.8
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,212.1
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
113623,Meadow Way,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.96
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.47
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.87
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.26
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.17
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.67
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,121.8
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.7
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.02
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,56.85
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,47.81
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,54.7
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,107.6
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,236.8
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,198.4
113623,Meadow Way,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,225.5
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.06
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.87
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.7
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,33.8
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.59
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.11
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,139.7
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,91.8
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.04
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.43
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.56
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.06
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,60.08
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,50.6
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,50.83
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,113.1
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,248.8
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,210.0
113623,Meadow Way,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,210.8
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.19
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.6
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.69
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.06
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.7
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,N Current (RMS),A,59.9
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,122.4
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,79.5
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,94.5
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.04
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.2
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,52.85
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,49.93
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,47.11
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,102.1
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,218.3
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,206.2
113623,Meadow Way,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,195.0
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.51
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.92
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.83
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.95
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.38
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,24.1
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,119.7
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,84.6
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,100.1
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.47
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,53.17
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,49.86
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,49.19
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,100.4
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,220.0
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,206.5
113623,Meadow Way,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,203.7
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.23
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.56
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,91.3
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,35.02
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.98
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.69
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,144.4
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,99.7
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,90.2
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.69
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,62.13
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,55.52
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,45.81
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,123.2
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,256.3
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,229.5
113623,Meadow Way,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.95
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.47
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.31
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,32.48
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.28
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.88
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,N Current (RMS),A,64.1
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,134.3
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,101.7
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,91.2
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.62
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.25
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,57.46
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,44.49
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,47.09
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,113.0
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,237.7
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,186.4
113623,Meadow Way,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,195.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.24
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.86
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.06
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,30.63
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.19
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,24.96
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,N Current (RMS),A,49.3
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,126.2
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,111.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,102.6
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.75
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.77
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,59.79
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,44.52
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,51.09
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,111.3
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,245.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.8
113623,Meadow Way,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,210.4
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.3
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.66
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.39
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.98
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.54
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.43
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,119.0
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,109.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.9
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,N Current (RMS),A,14.7
