Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.7
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.55
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,48.76
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,46.92
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,46.0
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,99.3
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,200.7
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
113623,Meadow Way,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.05
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.29
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.29
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,32.58
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,28.11
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.21
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,134.0
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,116.1
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,54.6
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,46.82
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,44.36
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,109.9
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,224.5
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
113623,Meadow Way,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.47
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.77
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.73
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.1
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.01
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,29.34
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.28
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,115.2
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,120.1
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.7
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.02
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,56.95
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,48.12
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,43.91
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,115.1
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,233.5
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,197.9
113623,Meadow Way,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.18
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.04
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.83
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.94
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.94
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.26
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,130.2
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,98.3
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,71.4
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.22
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,56.81
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,47.73
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,45.66
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,110.8
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,232.0
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
113623,Meadow Way,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.12
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.19
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.58
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,34.1
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.12
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.09
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,138.8
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,98.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,78.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,61.69
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,46.26
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,46.37
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,118.4
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,251.4
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
113623,Meadow Way,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.81
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.91
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.73
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.44
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.22
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,N Current (RMS),A,68.3
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,121.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,108.7
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.29
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,54.73
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,46.99
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,46.26
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,106.1
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,223.9
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
113623,Meadow Way,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,189.7
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.06
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.11
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.48
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.65
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,112.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,108.7
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.8
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,51.01
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,45.84
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,47.06
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,209.8
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
113623,Meadow Way,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.7
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.12
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.38
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.23
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.36
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.28
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,N Current (RMS),A,45.6
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,83.7
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,92.1
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.52
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,62.0
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,45.29
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,42.69
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,51.18
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
113623,Meadow Way,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.95
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.96
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.67
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.07
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,28.0
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.32
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.6
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.39
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,48.98
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,50.46
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,51.99
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,93.3
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,201.5
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
113623,Meadow Way,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.3
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.57
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.91
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.53
