Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.37
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.46
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,N Current (RMS),A,56.7
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,108.9
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,100.7
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.3
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.4
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.86
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.74
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,50.31
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,46.65
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,49.4
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,206.9
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.4
113623,Meadow Way,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.13
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.66
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.88
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.47
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.78
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,N Current (RMS),A,52.7
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,102.5
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.56
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.81
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,52.84
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,49.6
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,47.56
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,101.2
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
113623,Meadow Way,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.9
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.33
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.26
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.13
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.26
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,116.1
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.99
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.54
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,50.01
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,56.53
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,46.71
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,107.8
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,206.0
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,233.7
113623,Meadow Way,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,191.8
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.09
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.59
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,66.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.53
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,30.77
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.88
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,N Current (RMS),A,63.4
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,118.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,127.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,87.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.9
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.62
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,56.37
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,59.14
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,54.58
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,232.5
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,243.4
113623,Meadow Way,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,224.3
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.56
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.05
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.43
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.14
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,24.28
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.5
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,101.5
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,82.0
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.15
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.57
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.29
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.37
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,52.99
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,56.25
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,218.7
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,223.2
113623,Meadow Way,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,230.7
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.88
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.72
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.67
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.21
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.34
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.05
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,72.1
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,92.6
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,87.5
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.07
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.67
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.7
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.09
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,42.4
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,50.1
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,55.11
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,96.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.6
113623,Meadow Way,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,225.8
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.49
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.46
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.62
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.5
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.06
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.65
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,N Current (RMS),A,45.9
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,87.8
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,105.7
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,86.1
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.94
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.09
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,46.17
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,48.14
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,50.33
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,90.9
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,198.9
113623,Meadow Way,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.34
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.21
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.44
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.66
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.97
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.52
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,97.9
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,89.2
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.93
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,50.77
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,42.99
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,54.12
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,209.6
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
113623,Meadow Way,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.68
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.7
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,17.14
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.36
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.9
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.91
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,N Current (RMS),A,47.9
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.0
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.2
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,89.2
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.41
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.42
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.3
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,51.4
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,43.59
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,51.37
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.2
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
113623,Meadow Way,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,212.0
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.45
