Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.21
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.88
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.7
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.22
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.33
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.94
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,92.1
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.45
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.26
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.49
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,51.93
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,45.38
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,46.25
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,95.5
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,214.2
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,188.7
113623,Meadow Way,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.89
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.2
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.43
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.9
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.59
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.57
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.39
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,101.9
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,86.2
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.19
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.67
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,54.61
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,42.45
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,45.8
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,100.2
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.6
113623,Meadow Way,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.61
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.21
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.22
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.41
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.32
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.76
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,102.2
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.22
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.11
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,54.12
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,39.63
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,49.42
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,223.6
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.9
113623,Meadow Way,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.34
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.85
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.51
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.8
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,82.6
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.44
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.29
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.89
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,13.58
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,62.17
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,35.44
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,43.68
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,133.2
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,256.7
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
113623,Meadow Way,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.63
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.43
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.76
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,85.1
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.03
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.11
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.03
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,N Current (RMS),A,59.4
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.9
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.44
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.73
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,11.87
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,64.65
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,48.97
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.59
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,139.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,265.7
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.6
113623,Meadow Way,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.45
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.63
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.99
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.39
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.1
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,N Current (RMS),A,58.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,99.0
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,60.8
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.4
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,51.11
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,31.58
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,32.43
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,117.2
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,210.9
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
113623,Meadow Way,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.71
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.63
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.9
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,89.9
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,62.7
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.07
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.06
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,53.71
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,33.88
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,37.76
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
113623,Meadow Way,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.74
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.64
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,74.3
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.39
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.39
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.43
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.8
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.12
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.2
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,53.9
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,39.72
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,40.82
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,221.8
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,164.6
113623,Meadow Way,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.57
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.73
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.13
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.74
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.47
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.74
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,89.9
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,61.4
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.98
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.35
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
