Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,50.34
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,34.82
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,41.1
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,102.0
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
113623,Meadow Way,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.91
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.07
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.73
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.13
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.31
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,114.7
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,53.15
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,33.78
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,42.69
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,108.4
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,218.8
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
113623,Meadow Way,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.19
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.9
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.72
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.13
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.5
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,111.7
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,76.9
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,55.83
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,34.8
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,42.61
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,117.0
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
113623,Meadow Way,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.48
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.61
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.5
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.61
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.67
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.69
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,N Current (RMS),A,48.9
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,82.3
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.7
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,46.53
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,33.02
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,36.13
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,193.1
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
113623,Meadow Way,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.67
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.39
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.49
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.97
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,69.0
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.1
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.82
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.07
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,108.3
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,55.1
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.35
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.29
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,55.82
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,30.94
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,37.85
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,129.3
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,230.2
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
113623,Meadow Way,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.73
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.91
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.94
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.74
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.57
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.85
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,77.6
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.69
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.1
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,43.56
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,32.58
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,37.28
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,92.7
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,179.6
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
113623,Meadow Way,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.06
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.19
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.99
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.3
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.34
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.0
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,43.62
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,29.8
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,36.09
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,96.5
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,180.8
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,126.6
113623,Meadow Way,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.74
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.81
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.3
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.7
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.69
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.84
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.82
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.7
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,45.56
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,32.1
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,36.65
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,96.9
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.95
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.5
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,71.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.86
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.02
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.6
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,71.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,42.55
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,31.98
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,35.54
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,94.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.89
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,78.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.76
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.73
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.81
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,62.5
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
