Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,44.78
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,27.99
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,36.56
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,100.6
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,185.2
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
113623,Meadow Way,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.07
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.68
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.26
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.15
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.24
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.94
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.09
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.92
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,44.17
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,32.31
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,36.45
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,96.0
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
113623,Meadow Way,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.27
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.76
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.68
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.16
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.35
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,72.4
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.11
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.32
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.52
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,41.99
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,29.99
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,42.03
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,90.3
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
113623,Meadow Way,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.73
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.54
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.83
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.52
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,N Current (RMS),A,37.9
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,69.2
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.1
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.06
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,39.39
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,27.28
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,38.2
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
113623,Meadow Way,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.3
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.56
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.37
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.7
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.22
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.76
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,77.3
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,41.62
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,29.17
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,39.63
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,89.3
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,171.7
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
113623,Meadow Way,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,163.2
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.56
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.66
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.81
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.91
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,69.9
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.92
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.31
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.09
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.66
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,45.64
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,33.97
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,41.45
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,92.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
113623,Meadow Way,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.9
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.94
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.53
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.22
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.71
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.1
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,71.9
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.2
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.81
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,41.9
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,41.29
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,41.57
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.9
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
113623,Meadow Way,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.06
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.68
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.16
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.96
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,85.4
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.7
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.29
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.45
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.4
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,43.2
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,34.6
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,44.58
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,87.5
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
113623,Meadow Way,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.29
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.57
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.37
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.76
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.7
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,N Current (RMS),A,47.7
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,85.0
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,61.7
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.85
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.98
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.41
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,49.23
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,31.78
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,45.12
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,100.0
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,202.5
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
113623,Meadow Way,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.82
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.91
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.87
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.21
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.92
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,86.7
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.6
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.89
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
