Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.19
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,47.99
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,28.05
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,41.12
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,107.0
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,197.5
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
113623,Meadow Way,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.67
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.11
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.63
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,77.8
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.03
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.4
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.54
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.3
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.3
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.48
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,56.19
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.13
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,40.04
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,120.2
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,230.9
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
113623,Meadow Way,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.51
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.88
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.24
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.4
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.23
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.78
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,85.6
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,72.8
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.9
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.29
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.75
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.82
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,53.73
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,38.55
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,38.0
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,117.6
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,222.9
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
113623,Meadow Way,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.4
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.74
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.41
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.49
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.54
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.0
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.33
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.94
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,46.37
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,41.34
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,38.94
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,191.0
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
113623,Meadow Way,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.37
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.69
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.11
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.66
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.15
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.49
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,90.2
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,75.3
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.9
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.85
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.64
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,45.5
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,39.67
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,39.82
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,92.0
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
113623,Meadow Way,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.33
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.83
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.65
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.35
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.22
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.57
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,88.0
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,67.7
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,85.2
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.13
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.69
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.83
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,48.79
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,37.21
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,43.93
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,92.9
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
113623,Meadow Way,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.96
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.89
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.33
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.07
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.97
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,24.55
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.1
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,78.1
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,100.3
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.9
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.61
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,50.63
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,40.4
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,48.92
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,88.2
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,206.2
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
113623,Meadow Way,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.66
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.09
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.31
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.41
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.31
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,23.69
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,91.9
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,75.7
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,96.9
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.78
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,47.44
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,37.93
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,47.17
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,88.8
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
113623,Meadow Way,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,191.3
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.45
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.38
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.33
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.12
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.34
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,107.6
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,82.7
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,87.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,56.21
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,35.88
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,46.26
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,112.9
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,228.4
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
113623,Meadow Way,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.73
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.49
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.04
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.78
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.91
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,23.7
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.3
