Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,96.5
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.8
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.32
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,50.83
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,33.46
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,48.05
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,104.0
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
113623,Meadow Way,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.48
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.74
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.53
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.21
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,27.42
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,23.03
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,99.0
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,111.2
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,94.2
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.75
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,53.24
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,40.11
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,50.04
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,164.3
113623,Meadow Way,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,202.9
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.26
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.27
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.74
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,35.13
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.11
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,29.13
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,73.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
113623,Meadow Way,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.22
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.58
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.75
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.57
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.62
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,N Current (RMS),A,39.3
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.03
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,37.64
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,29.56
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,34.02
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
113623,Meadow Way,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.83
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.56
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.76
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,76.6
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,84.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.21
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,41.15
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,28.99
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,36.53
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,77.5
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
113623,Meadow Way,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.99
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.21
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.94
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.58
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.72
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.1
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.35
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,41.01
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,25.29
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,30.34
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,90.7
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
113623,Meadow Way,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.43
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.42
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.04
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.83
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.9
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.27
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,39.93
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,26.93
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,25.8
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
113623,Meadow Way,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.03
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.11
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.39
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.91
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.92
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,44.08
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,26.92
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,34.19
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,90.6
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,180.4
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
113623,Meadow Way,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,141.4
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.0
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.12
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.22
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,23.14
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,96.3
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.46
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.3
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,42.25
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,27.51
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,43.21
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,173.3
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
113623,Meadow Way,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.53
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.87
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
