Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.21
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.57
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,24.7
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,104.7
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.3
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,101.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.77
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,49.85
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,27.74
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,46.32
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,101.4
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,205.2
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
113623,Meadow Way,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,190.7
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.37
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.07
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.05
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.67
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.62
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,N Current (RMS),A,54.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,107.4
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,84.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.43
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.39
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,55.32
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,29.56
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,40.02
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,115.9
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,226.6
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
113623,Meadow Way,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.2
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.99
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.93
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.38
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.37
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,106.7
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,64.1
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.47
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.06
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.14
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,61.95
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,33.38
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,35.67
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,142.7
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,253.6
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
113623,Meadow Way,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.62
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.72
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.03
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.41
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.08
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.9
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.4
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.9
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.59
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,53.23
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,36.38
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,36.64
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,109.9
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,216.6
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
113623,Meadow Way,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.87
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.88
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.22
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.45
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.36
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.57
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,92.1
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.6
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.26
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,52.47
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,41.88
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,40.24
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,101.2
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,213.7
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
113623,Meadow Way,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.32
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.66
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.46
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.73
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.9
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.36
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,74.0
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,71.3
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.77
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.51
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,54.47
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,42.83
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,39.47
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,110.6
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,222.8
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
113623,Meadow Way,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.96
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.23
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.98
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,93.0
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.68
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.57
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.21
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,113.9
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,92.8
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.53
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.64
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,10.36
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,62.63
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,55.45
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,38.02
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,139.0
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,255.7
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,226.4
113623,Meadow Way,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.49
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.68
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.73
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,92.6
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.16
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.92
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.82
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,N Current (RMS),A,64.1
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,123.8
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.75
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.55
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,54.54
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,49.27
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,41.71
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,223.8
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
113623,Meadow Way,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.1
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,22.87
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,93.5
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.15
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.41
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.27
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,103.8
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,88.5
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,71.3
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
