Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,50.21
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,51.36
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,39.37
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,119.5
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,206.9
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,211.4
113623,Meadow Way,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.17
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.54
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.85
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.63
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,N Current (RMS),A,56.7
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,88.8
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.88
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.8
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.72
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,78.0
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.56
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,45.82
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,48.58
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,46.26
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,99.9
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,189.1
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,199.6
113623,Meadow Way,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.9
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.44
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.59
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.85
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,91.5
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.13
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.56
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,21.03
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,99.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,86.2
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.22
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,48.84
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,51.59
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,49.96
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,104.3
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,201.4
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,211.2
113623,Meadow Way,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,205.2
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.63
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.57
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,23.31
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.85
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,94.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.01
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.97
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.93
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,107.1
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,78.5
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.7
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.96
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,53.54
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,50.22
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,47.48
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,106.5
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,219.6
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
113623,Meadow Way,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.9
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.76
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,24.52
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.88
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,N Current (RMS),A,53.1
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,99.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.76
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.29
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.06
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,N Current (RMS),A,55.5
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,117.8
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,90.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.15
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,53.52
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,50.75
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,51.06
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,101.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,219.7
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.4
113623,Meadow Way,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.21
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.53
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,23.59
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.08
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,N Current (RMS),A,54.5
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,29.72
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.94
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.63
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,N Current (RMS),A,58.3
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,122.5
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,86.6
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,89.2
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.51
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.15
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113623,Meadow Way,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,56.7
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,54.66
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,51.72
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,107.1
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,233.5
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,223.7
113623,Meadow Way,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,212.4
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.13
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.26
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.31
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.42
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,94.6
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.98
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.99
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,22.15
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,N Current (RMS),A,55.5
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,119.0
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,91.3
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.06
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.89
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,58.63
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,52.46
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,54.17
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,107.7
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,241.2
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,215.1
113623,Meadow Way,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,223.4
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,23.11
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,23.59
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.61
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,95.7
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.94
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.49
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.31
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,N Current (RMS),A,50.9
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,93.4
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,83.7
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.35
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.7
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,62.26
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,54.34
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,51.49
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,115.7
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,255.5
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,222.6
113623,Meadow Way,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.56
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.85
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.77
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.87
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.79
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.68
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.69
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,110.6
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,82.0
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.49
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.27
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,57.47
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,57.39
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,48.02
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,114.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,236.5
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,235.0
113623,Meadow Way,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.59
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.72
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,18.55
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,93.1
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,79.2
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.73
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.72
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.59
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,N Current (RMS),A,47.7
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,90.9
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,90.7
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,77.8
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.33
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
