Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,46.91
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,51.85
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,52.6
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.4
113623,Meadow Way,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.39
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.0
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,23.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.06
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,N Current (RMS),A,55.2
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,97.1
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.92
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.29
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.28
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,105.4
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,80.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.61
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,53.03
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,56.19
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,49.82
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,109.0
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,220.5
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,233.2
113623,Meadow Way,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,205.6
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.86
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.43
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.7
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,N Current (RMS),A,49.3
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,68.6
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,88.2
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,29.47
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.45
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.38
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,N Current (RMS),A,68.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,123.6
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,54.4
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,50.61
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,44.9
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,113.4
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,226.5
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
113623,Meadow Way,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.23
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.35
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.85
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.94
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.61
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.63
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.21
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.5
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.3
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.72
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.92
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.12
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,49.11
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,57.96
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,50.34
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,107.4
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.0
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,240.5
113623,Meadow Way,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.8
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.89
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,23.17
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.39
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,94.8
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.06
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,30.63
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.13
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,116.3
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,126.1
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.4
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.77
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,35.1
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,57.09
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,65.41
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,56.81
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,112.6
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,235.8
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,269.0
113623,Meadow Way,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.17
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,26.05
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.94
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,106.5
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.98
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.05
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.83
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.81
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,115.8
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,110.2
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.16
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.42
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,35.2
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,52.44
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,60.66
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,56.73
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,101.6
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,217.0
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,248.4
113623,Meadow Way,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.4
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.92
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.67
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,24.02
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,N Current (RMS),A,59.3
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.09
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.83
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.02
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,115.1
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,111.4
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.2
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.3
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,56.62
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,56.82
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,44.24
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,121.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,232.8
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
113623,Meadow Way,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.6
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.06
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.69
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.37
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.29
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.97
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,32.56
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.54
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,N Current (RMS),A,74.3
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.9
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,132.6
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.62
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.35
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.3
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,53.17
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,59.79
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,49.94
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,107.7
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,218.4
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,242.9
113623,Meadow Way,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,203.7
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.19
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,17.84
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,19.83
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.69
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,75.9
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.15
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.74
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.75
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,108.1
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,113.2
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,93.7
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.84
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.64
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.95
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.4
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,61.03
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,58.58
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,53.47
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,250.5
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,238.3
113623,Meadow Way,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.84
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,20.38
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.35
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.03
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,N Current (RMS),A,49.4
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,86.3
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.6
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.95
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.0
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,86.9
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.24
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.59
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.94
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.69
