Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.4
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,67.22
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,55.66
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,52.94
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,119.7
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,275.3
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.8
113623,Meadow Way,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,215.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.46
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,20.45
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.01
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,N Current (RMS),A,56.5
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,88.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,33.07
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.77
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.37
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,N Current (RMS),A,70.6
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,135.9
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,113.8
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,75.5
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.11
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.97
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.65
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.29
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.4
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,69.06
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,60.45
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,52.28
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,124.8
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,283.9
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.0
113623,Meadow Way,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,213.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.35
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.04
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.61
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.67
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,32.44
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.62
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.01
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,N Current (RMS),A,77.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,133.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.7
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.0
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.55
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.37
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.4
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,62.95
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,55.09
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,42.51
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,131.4
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,257.2
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,224.3
113623,Meadow Way,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.27
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,19.96
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.43
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,N Current (RMS),A,45.1
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.45
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.09
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.94
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,N Current (RMS),A,70.4
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,124.7
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.36
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.29
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.3
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,54.33
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,59.4
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,43.67
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,122.8
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,222.8
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,242.2
113623,Meadow Way,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,178.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.69
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.57
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.93
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.71
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,27.25
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.55
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,105.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,111.4
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,72.2
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.03
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.29
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.59
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.85
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,35.2
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,50.02
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,57.75
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,48.62
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,205.4
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,235.3
113623,Meadow Way,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,198.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.73
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.5
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.88
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,91.7
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.24
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.07
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.41
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,N Current (RMS),A,57.7
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,100.0
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,100.5
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.54
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.45
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,11.75
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.1
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,61.59
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,55.99
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,52.61
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,107.2
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,251.9
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.9
113623,Meadow Way,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.1
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.87
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.98
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,19.78
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.73
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.5
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.41
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.47
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,108.9
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,112.0
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.3
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.1
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.27
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.72
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.01
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,56.0
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,55.68
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,51.69
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,100.1
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,227.1
113623,Meadow Way,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,210.5
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.0
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.34
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,22.19
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.82
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,90.8
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.03
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.49
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.8
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.3
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,101.1
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,65.7
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.3
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,50.86
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,58.21
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,56.4
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.3
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.9
113623,Meadow Way,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.9
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.09
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.84
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,24.44
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.18
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,99.4
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.67
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,29.5
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.97
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,N Current (RMS),A,66.1
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.0
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,120.5
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.84
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.87
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.18
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.22
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,57.17
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,65.25
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,53.6
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,110.4
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,234.8
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,265.0
113623,Meadow Way,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.8
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.2
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.44
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.09
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,68.9
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,83.8
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.26
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,31.74
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.27
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,121.0
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,130.0
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.2
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
