Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.27
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.33
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.01
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,58.24
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,65.22
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,47.37
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,118.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,265.5
113623,Meadow Way,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.02
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.07
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.85
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.88
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.83
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,36.14
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.36
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,N Current (RMS),A,74.1
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,131.2
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,148.2
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,84.6
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.06
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.83
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,54.12
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,65.93
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,47.47
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,121.0
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,269.2
113623,Meadow Way,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.6
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.39
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.72
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.1
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.1
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,82.5
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.21
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,28.11
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.76
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,124.2
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,115.4
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,93.1
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.59
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,59.79
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,59.88
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,51.61
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,103.7
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,245.2
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,244.5
113623,Meadow Way,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.3
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.27
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.34
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.19
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,N Current (RMS),A,61.1
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,94.6
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.47
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.58
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,25.05
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,N Current (RMS),A,47.9
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,110.2
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,109.3
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,102.6
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.87
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.58
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,56.65
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,60.87
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,55.19
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,105.2
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,233.7
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,248.4
113623,Meadow Way,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,225.2
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.26
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.55
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,22.85
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.91
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,N Current (RMS),A,54.9
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,93.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.44
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.42
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,107.5
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,112.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.9
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.16
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.61
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.6
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,54.85
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,61.16
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,46.09
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,120.1
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,225.7
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,249.0
113623,Meadow Way,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,188.9
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.62
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.57
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.35
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.85
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.05
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.77
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,107.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,106.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.02
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.82
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.29
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,53.25
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,61.26
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,37.61
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,140.5
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,250.0
113623,Meadow Way,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.21
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.45
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.44
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,87.4
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.56
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,100.7
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,85.7
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.36
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.86
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,55.04
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,54.41
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,124.6
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,221.8
113623,Meadow Way,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.02
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.83
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.86
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.65
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,119.9
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.6
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.48
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,52.22
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,40.24
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,40.05
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,215.3
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.9
113623,Meadow Way,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.15
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.51
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.83
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.62
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.47
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.56
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,113.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,85.1
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.11
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,55.38
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,41.87
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,36.57
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,119.8
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,226.9
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.8
113623,Meadow Way,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.87
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.16
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.29
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,74.4
