Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.95
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.97
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,N Current (RMS),A,67.4
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,114.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,83.9
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.96
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,55.21
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,37.93
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,34.97
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,121.8
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,225.2
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
113623,Meadow Way,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.92
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.12
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.68
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.96
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.49
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.75
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,98.4
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.02
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,54.06
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,39.85
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,35.87
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,117.9
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,221.1
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,164.6
113623,Meadow Way,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.27
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.28
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.56
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.4
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.84
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.63
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,N Current (RMS),A,56.5
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,92.0
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,78.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,48.74
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,32.73
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,36.62
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,106.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,199.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
113623,Meadow Way,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.89
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.92
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.34
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.51
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.12
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.52
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,N Current (RMS),A,67.6
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.6
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,82.6
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.0
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.32
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,51.01
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,34.69
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,32.31
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,121.5
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,209.9
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
113623,Meadow Way,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.75
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.23
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.08
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.1
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.68
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,43.46
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,32.51
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,39.1
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
113623,Meadow Way,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.21
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.12
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.27
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.38
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.01
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.44
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.75
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,90.3
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,102.5
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,48.01
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,38.73
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,32.27
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,113.5
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,196.9
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
113623,Meadow Way,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.67
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.75
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.53
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,77.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.59
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.95
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,N Current (RMS),A,65.3
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,84.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,98.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,48.13
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,38.62
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,31.98
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,109.8
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,196.5
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
113623,Meadow Way,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.0
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.05
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,70.6
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.55
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.84
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.81
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.6
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,89.6
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.23
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,48.72
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,34.41
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,29.69
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,118.3
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
113623,Meadow Way,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.82
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.32
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.55
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.47
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.77
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,88.9
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.41
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,45.76
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,35.56
