Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,31.09
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,108.2
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
113623,Meadow Way,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.83
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.89
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.63
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,66.7
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.81
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.41
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.87
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.6
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,88.3
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,49.42
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,35.31
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,36.89
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,101.6
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,202.7
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
113623,Meadow Way,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.0
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.57
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,20.58
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,85.1
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.82
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.29
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.62
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,N Current (RMS),A,76.7
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,106.1
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,49.69
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,38.06
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,41.83
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,204.2
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
113623,Meadow Way,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,172.2
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.13
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.61
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.63
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.32
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,N Current (RMS),A,83.6
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,117.3
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,88.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,48.26
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,36.33
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,32.98
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,107.0
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,198.1
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
113623,Meadow Way,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.88
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.3
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,17.77
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.23
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.31
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.25
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,N Current (RMS),A,72.1
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,104.7
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.92
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.31
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,49.08
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,37.54
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,37.18
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,101.3
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,202.1
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
113623,Meadow Way,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.24
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.59
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,25.54
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.21
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,N Current (RMS),A,78.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,106.0
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,45.59
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,38.5
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,33.51
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,105.0
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,187.3
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
113623,Meadow Way,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.78
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.66
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.04
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.04
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.94
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,102.4
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.4
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.77
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,52.87
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,27.88
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,33.73
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,128.6
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,216.4
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
113623,Meadow Way,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.58
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.65
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.92
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.93
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.96
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,N Current (RMS),A,62.4
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,86.2
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,44.63
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,26.89
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,33.45
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,109.1
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,184.1
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
113623,Meadow Way,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.96
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.97
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.06
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.37
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.9
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,46.11
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,24.62
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,34.8
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,114.4
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,190.5
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,19.3
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.31
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,80.1
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.11
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.96
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.77
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
