Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,49.24
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,27.59
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,35.5
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,111.9
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,202.0
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
113623,Meadow Way,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,19.88
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.95
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.0
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.99
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.05
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,N Current (RMS),A,60.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,111.2
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,79.4
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,71.3
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,54.74
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,32.55
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,38.29
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,122.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
113623,Meadow Way,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.83
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.64
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.06
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,N Current (RMS),A,36.7
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.2
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.96
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.1
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,115.6
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,56.08
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,33.84
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,39.11
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,122.4
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
113623,Meadow Way,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.8
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.64
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.51
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.91
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.84
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.67
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.3
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,122.4
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.88
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,53.83
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,30.7
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,41.88
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,114.6
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,220.3
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.01
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.47
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.87
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.81
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.48
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.35
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,N Current (RMS),A,78.2
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,122.2
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,55.54
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.24
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,35.83
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,128.3
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,227.4
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
113623,Meadow Way,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.42
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.49
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.86
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,30.45
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.35
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.29
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,124.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,69.5
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,55.9
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,52.35
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,38.74
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,36.63
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,102.4
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,214.2
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.73
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.84
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.89
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.8
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.31
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,N Current (RMS),A,79.6
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,113.8
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.9
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.52
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,51.87
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,27.2
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,38.36
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,117.9
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,212.2
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.88
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.11
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.1
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.84
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,107.4
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.21
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,50.19
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,25.32
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,34.98
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,121.2
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,206.6
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
113623,Meadow Way,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.78
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.41
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.02
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.65
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.74
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.05
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,102.2
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,81.8
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,45.17
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,32.43
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,46.02
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,94.3
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
113623,Meadow Way,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.35
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.28
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.37
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.18
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.92
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.39
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,N Current (RMS),A,65.4
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,116.1
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,74.6
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
