Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.95
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,49.36
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,33.04
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,37.78
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,204.2
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
113623,Meadow Way,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.26
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.84
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.19
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.1
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,N Current (RMS),A,69.7
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,107.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,47.82
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,26.31
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,34.36
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,108.7
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,197.2
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
113623,Meadow Way,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.52
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.35
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.24
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.96
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.52
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,46.11
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,28.45
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,34.83
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,97.9
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,190.9
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
113623,Meadow Way,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.56
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.55
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.88
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.25
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,77.9
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.55
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,40.33
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,32.11
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,29.88
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
113623,Meadow Way,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.63
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.94
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.14
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.57
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.13
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,36.41
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,25.16
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,34.8
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
113623,Meadow Way,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.29
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.66
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.23
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,N Current (RMS),A,74.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.93
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,46.78
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,28.39
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,33.68
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,100.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,192.7
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
113623,Meadow Way,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.47
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.39
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.71
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.09
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.8
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.23
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.73
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.67
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,47.46
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,32.11
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,32.56
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,195.2
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
113623,Meadow Way,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.11
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.46
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.37
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.07
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.23
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,88.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.0
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,42.97
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,32.62
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,35.75
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,88.3
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
113623,Meadow Way,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.71
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.12
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.71
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.26
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.1
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.4
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.12
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.52
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,42.23
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,30.91
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,39.28
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,85.5
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,174.3
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
113623,Meadow Way,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.73
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.11
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.51
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.32
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
