Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.08
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,42.69
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,29.32
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,39.75
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,95.1
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
113623,Meadow Way,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.25
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.96
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.8
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.94
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.81
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,86.0
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,68.9
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.89
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.88
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,42.3
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,30.13
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,46.89
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,174.1
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
113623,Meadow Way,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,192.0
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.96
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.63
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.88
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,73.7
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.03
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.54
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.27
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,79.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.9
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.58
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.22
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.6
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,43.85
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,29.31
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,50.05
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,96.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,180.9
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
113623,Meadow Way,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,205.1
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.56
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.97
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.8
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.0
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.1
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.81
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,83.0
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.56
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.83
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,45.33
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,32.93
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,38.24
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
113623,Meadow Way,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.46
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.76
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.12
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.48
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.27
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,N Current (RMS),A,57.7
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,77.1
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,46.53
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,35.85
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,36.67
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,89.8
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
113623,Meadow Way,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.61
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.74
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.47
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.28
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.11
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,104.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.22
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,43.28
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,34.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,38.57
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,80.4
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,178.2
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
113623,Meadow Way,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.51
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.89
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.06
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.78
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.05
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.48
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,86.6
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.55
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,37.55
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,29.93
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,35.79
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,78.2
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
113623,Meadow Way,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.68
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.72
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.48
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,N Current (RMS),A,43.8
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,70.5
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.23
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.51
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.59
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.5
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.47
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.05
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,35.83
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,35.42
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,38.31
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,83.8
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
113623,Meadow Way,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.11
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.17
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.84
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,76.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.61
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,N Current (RMS),A,59.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,92.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.12
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,41.36
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,36.11
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,38.82
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,82.5
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
113623,Meadow Way,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.4
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.06
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.63
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
