Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.3
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.18
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.1
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,N Current (RMS),A,48.9
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.1
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,39.65
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,29.09
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,38.19
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,83.3
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.6
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
113623,Meadow Way,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.3
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.75
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.75
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.79
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.89
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.25
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.97
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,45.23
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,34.44
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,41.65
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,81.7
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,187.1
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
113623,Meadow Way,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.66
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.54
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.55
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.5
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.4
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.29
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,48.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.23
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.5
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.98
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,45.87
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,37.58
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,47.41
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,81.2
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
113623,Meadow Way,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,196.3
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.94
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.37
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.98
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.65
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.94
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.24
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.14
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.02
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.92
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.82
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.17
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.02
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,45.57
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,37.69
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,42.26
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,83.0
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
113623,Meadow Way,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.22
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.27
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.43
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.24
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.32
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.81
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,79.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.05
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,45.52
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,24.02
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,30.01
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
113623,Meadow Way,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.25
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.59
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.73
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.15
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.01
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.3
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,38.7
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,36.82
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,26.33
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,37.33
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,88.7
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
113623,Meadow Way,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.39
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.8
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.69
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.05
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.76
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,63.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.13
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,37.67
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.64
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,36.74
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.69
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.86
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.96
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,74.1
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,38.61
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,31.12
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.48
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,78.1
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
113623,Meadow Way,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.06
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.7
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.81
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.13
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.52
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,63.5
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.11
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,34.34
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,27.73
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,25.61
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,77.6
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
