Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.64
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.64
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.52
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.6
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.87
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,69.6
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.9
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.53
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.86
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,32.7
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,26.61
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,28.46
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,71.2
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
113623,Meadow Way,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.86
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.51
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.24
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.57
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.87
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.13
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,70.2
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.4
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.08
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,32.57
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.44
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,29.62
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,78.9
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
113623,Meadow Way,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.24
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.56
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.26
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.85
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,61.1
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.63
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.18
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,25.49
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,29.1
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,70.6
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.41
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.32
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.54
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,32.06
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,26.82
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,31.49
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
113623,Meadow Way,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.89
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.75
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.2
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.67
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.69
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.99
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.4
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,36.73
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,23.77
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,29.55
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,81.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
113623,Meadow Way,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.22
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.28
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.82
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.95
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.38
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.38
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,62.9
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,30.56
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,25.05
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,28.25
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
113623,Meadow Way,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.23
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.16
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.29
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,63.6
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,35.68
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,25.32
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,29.58
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
113623,Meadow Way,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.74
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.34
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.41
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.76
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.16
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.77
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,67.7
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.66
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,35.59
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,27.76
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,27.2
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,79.3
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
113623,Meadow Way,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.6
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.63
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.5
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.52
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.4
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.9
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
