Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,31.56
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,22.08
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,24.35
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,69.7
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
113623,Meadow Way,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.02
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.85
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.89
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.91
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,72.4
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,33.33
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.7
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,19.08
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,85.4
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
113623,Meadow Way,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.61
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.39
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.57
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,62.2
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,33.38
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.27
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,18.45
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,86.6
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,139.7
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
113623,Meadow Way,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.57
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.06
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.73
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.71
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,25.49
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.66
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,17.59
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
113623,Meadow Way,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.57
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.21
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.68
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,27.91
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.4
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,21.13
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
113623,Meadow Way,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.0
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.74
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,72.8
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,30.4
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.84
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,38.58
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.27
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,20.82
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.11
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.34
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.74
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.24
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.65
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,25.24
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.58
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.97
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
113623,Meadow Way,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.16
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.44
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.49
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.55
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,24.29
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.89
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.81
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,59.8
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
113623,Meadow Way,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.98
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.96
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.78
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,27.6
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.43
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,19.53
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.53
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.24
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.33
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.32
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
