Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,23.81
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,21.16
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,22.39
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
113623,Meadow Way,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.55
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.33
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.44
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.11
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.77
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,24.73
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,20.98
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,21.06
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,60.5
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
113623,Meadow Way,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.19
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.74
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.73
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.4
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,41.5
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,21.77
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.93
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,20.1
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.16
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.24
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.54
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.53
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.68
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.3
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,28.25
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,21.46
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,21.57
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,63.5
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
113623,Meadow Way,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.0
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.01
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.22
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.9
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.99
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.87
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,25.41
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,21.7
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
113623,Meadow Way,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.79
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.84
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,92.2
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.04
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.48
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,29.7
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,25.55
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,34.61
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,19.81
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
113623,Meadow Way,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.13
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.99
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,N Current (RMS),A,73.4
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,92.8
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.6
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.66
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.0
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.1
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.3
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,25.48
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,34.44
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,22.25
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,84.5
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
113623,Meadow Way,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.87
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.49
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.68
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.18
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.21
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.8
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.0
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,21.59
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,32.99
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,23.07
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,78.8
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
113623,Meadow Way,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.91
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.14
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,81.1
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.75
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.18
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.78
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,54.3
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,25.81
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,35.29
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,20.92
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
113623,Meadow Way,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.31
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.44
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,82.4
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.35
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.78
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
