Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,25.89
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,32.69
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,20.15
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,86.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.66
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.49
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,N Current (RMS),A,69.9
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,82.7
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.71
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.6
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.96
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,22.17
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,32.28
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,22.55
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,81.7
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
113623,Meadow Way,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.78
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.83
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.47
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.59
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,26.62
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,32.25
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,23.46
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,80.5
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
113623,Meadow Way,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.45
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.2
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.38
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.74
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.14
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,24.64
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,31.01
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,26.02
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,69.0
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
113623,Meadow Way,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.22
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,81.8
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.09
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.2
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.63
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,44.0
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,24.54
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,32.63
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,26.02
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,76.5
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
113623,Meadow Way,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.34
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.74
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.34
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.56
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.07
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,64.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,28.49
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,33.09
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,80.1
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
113623,Meadow Way,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.62
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.72
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,N Current (RMS),A,53.7
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,68.2
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.25
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.56
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.23
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,28.17
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,30.05
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,25.51
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,71.6
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
113623,Meadow Way,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,18.93
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,77.0
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.81
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.03
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.88
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,50.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,25.78
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,32.0
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,27.03
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
113623,Meadow Way,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.54
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.58
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.1
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.81
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.9
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,28.43
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,31.09
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,24.69
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,70.4
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
113623,Meadow Way,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.41
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.05
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.58
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.25
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,N Current (RMS),A,33.3
