Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.29
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.11
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,29.29
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,34.04
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,32.29
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
113623,Meadow Way,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.95
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.94
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.3
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.5
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.7
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.28
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,34.34
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,29.9
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,33.35
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,66.3
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
113623,Meadow Way,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.17
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.11
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.9
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.89
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.06
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.57
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,30.47
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,28.09
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,39.45
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
113623,Meadow Way,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.68
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.19
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.76
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.7
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.96
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,74.0
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.09
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.89
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.33
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113623,Meadow Way,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,33.01
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,27.8
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,46.38
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,83.6
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
113623,Meadow Way,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.54
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.67
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.64
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.94
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.2
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.1
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.84
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,23.82
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,29.05
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,38.06
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,80.1
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
113623,Meadow Way,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.04
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.29
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.58
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.74
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.97
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.9
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,27.32
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,27.39
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,30.25
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
113623,Meadow Way,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.34
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.77
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.37
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.33
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,24.74
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.14
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,30.39
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,67.9
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
113623,Meadow Way,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.58
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.63
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.9
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.18
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.94
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,43.1
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,26.53
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,27.7
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,30.21
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
113623,Meadow Way,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.46
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.61
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.68
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.33
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.72
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.8
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.11
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,30.85
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,23.78
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,30.47
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,70.7
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
113623,Meadow Way,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.11
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.16
