Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.55
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.18
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.0
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,76.9
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.85
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.83
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,41.4
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.64
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,33.09
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,87.3
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
113623,Meadow Way,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.89
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.22
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.21
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.05
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.44
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.2
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.18
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,36.81
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,27.39
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,34.57
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,75.3
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
113623,Meadow Way,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.34
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.05
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.86
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.25
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,94.6
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,77.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,39.36
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,35.78
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,34.15
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,83.3
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
113623,Meadow Way,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.36
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.92
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.48
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.26
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.8
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,72.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.12
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,41.0
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,33.39
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,37.06
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,82.0
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,169.6
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
113623,Meadow Way,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.99
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.52
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.6
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.5
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.55
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.24
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.1
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,77.1
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,41.62
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,34.32
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,35.49
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,85.3
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
113623,Meadow Way,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.18
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.25
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.51
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.33
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.24
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,97.3
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,68.1
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,58.8
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,41.11
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,33.0
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,31.94
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
113623,Meadow Way,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.43
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.7
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.08
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.59
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.21
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,99.6
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,77.7
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,42.4
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,36.78
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,35.18
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,153.8
113623,Meadow Way,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.39
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.42
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.54
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.94
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,42.86
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,32.27
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,34.31
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,91.2
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.57
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.04
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.17
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.46
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.57
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,99.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,76.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
