Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,42.2
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,42.82
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,34.69
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
113623,Meadow Way,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.72
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.97
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.85
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.34
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.34
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.57
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,112.4
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.2
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.71
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,49.47
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,35.62
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,37.48
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,101.5
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,203.1
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
113623,Meadow Way,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.24
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.17
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.66
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.46
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.12
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.87
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,N Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,112.6
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,75.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,77.7
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,48.98
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,38.97
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,38.2
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,101.8
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
113623,Meadow Way,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.5
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.22
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.05
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.61
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.39
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.88
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,119.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,67.8
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,81.7
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.89
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.85
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,50.45
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,36.4
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,48.06
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,103.0
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,207.4
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
113623,Meadow Way,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,198.1
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.86
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.46
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.52
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,32.2
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.15
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.8
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,N Current (RMS),A,69.4
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,131.5
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,70.8
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.2
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.91
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.14
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,54.57
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,38.23
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,46.07
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,107.6
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,223.4
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
113623,Meadow Way,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,189.6
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.85
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.14
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.29
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.89
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.66
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,120.2
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.7
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.65
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,50.34
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,41.66
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,47.0
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,101.1
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,206.8
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
113623,Meadow Way,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.88
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.7
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.84
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.78
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,114.1
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,72.0
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,51.38
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,46.85
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,47.13
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,211.0
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
113623,Meadow Way,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.68
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.51
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.57
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.57
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.97
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,117.1
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,80.8
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,90.5
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.67
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,49.31
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,50.43
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,48.46
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,100.3
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,202.6
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.9
113623,Meadow Way,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,199.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.07
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.88
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.63
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,29.03
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.81
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,25.07
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,119.7
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,78.4
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,104.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,49.84
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,45.46
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,53.55
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,100.9
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,205.9
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
113623,Meadow Way,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,221.2
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.94
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,18.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,29.58
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,22.27
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,24.5
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,122.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,92.2
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,101.8
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.19
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.96
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,25.3
