Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,51.9
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,48.4
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,65.8
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,116.8
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,214.9
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,201.1
113623,Meadow Way,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,271.6
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.28
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.06
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.4
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.24
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.1
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.79
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,87.7
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,94.1
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.14
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.39
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,56.12
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,45.09
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,48.94
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,111.0
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,230.9
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.2
113623,Meadow Way,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,201.4
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.61
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.65
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.68
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.81
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,N Current (RMS),A,56.7
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,122.4
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,97.9
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,94.9
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,10.8
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,49.77
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,54.28
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,52.5
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,205.9
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,223.2
113623,Meadow Way,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.59
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.48
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.92
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.9
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.01
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,24.17
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,23.74
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,98.8
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.88
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,11.17
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.26
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,55.19
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,56.66
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,56.79
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,96.0
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,227.3
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,232.4
113623,Meadow Way,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,232.4
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.95
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.39
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.51
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.16
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.65
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.9
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,120.2
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,90.7
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.34
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,51.89
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,51.53
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,52.94
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,213.3
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,211.6
113623,Meadow Way,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,216.9
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.57
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.58
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.28
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.26
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.65
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.23
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,115.9
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,109.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.99
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.51
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,56.68
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,51.8
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,52.42
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,102.0
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,232.7
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
113623,Meadow Way,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,215.3
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.42
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.28
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.26
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.54
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.03
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.97
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.91
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,N Current (RMS),A,67.3
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,115.0
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,106.5
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.5
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.28
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.48
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.4
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.27
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.83
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,61.79
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,55.09
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,55.93
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,110.9
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,253.7
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,226.2
113623,Meadow Way,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,229.5
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.06
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.66
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.85
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,18.35
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,75.9
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,30.58
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.25
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.72
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,N Current (RMS),A,78.7
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,126.2
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.31
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.84
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,69.39
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,48.03
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,47.81
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,140.0
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,284.9
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,197.7
113623,Meadow Way,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.03
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.03
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.75
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,20.07
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,82.9
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,38.54
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.05
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.77
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,N Current (RMS),A,101.4
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,157.6
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,62.3
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.59
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.07
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.78
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,71.46
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,48.23
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,47.52
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,142.9
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,292.1
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,198.4
113623,Meadow Way,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,195.3
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.45
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.84
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.65
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,19.12
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,79.4
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.14
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.4
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.28
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,N Current (RMS),A,70.2
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,124.7
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,96.4
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,68.0
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.6
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.13
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.82
