Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,65.05
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,48.08
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,48.06
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,117.6
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,266.5
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.8
113623,Meadow Way,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,197.1
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.58
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.07
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.68
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.8
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.25
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.21
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.14
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,N Current (RMS),A,58.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.9
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,87.2
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,67.7
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,52.69
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,43.5
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,47.32
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,96.2
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
113623,Meadow Way,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.55
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.51
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.27
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.53
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,71.1
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.51
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.62
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.76
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,108.8
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,97.4
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.1
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.75
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.93
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.63
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.86
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,52.21
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,49.21
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,56.08
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.7
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,202.3
113623,Meadow Way,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,230.6
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.35
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.18
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.45
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,18.99
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,80.2
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.71
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.23
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.1
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,104.1
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,74.9
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.05
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.9
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.94
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.83
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,52.08
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,54.49
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,54.14
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,214.5
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,224.7
113623,Meadow Way,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,222.3
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.31
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.66
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.03
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,24.33
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.5
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,78.6
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,99.5
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,30.68
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.2
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.07
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,126.7
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.9
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.69
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.61
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.25
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.82
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,62.89
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,56.5
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,56.37
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,99.6
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,259.9
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,231.8
113623,Meadow Way,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.2
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.81
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,18.65
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,69.9
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,69.6
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,78.2
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.64
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,34.94
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.99
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,N Current (RMS),A,75.0
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,118.4
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,143.4
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.41
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,53.89
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,61.06
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,54.01
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,250.0
113623,Meadow Way,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.0
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.47
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.29
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.88
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.07
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,31.83
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.91
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,107.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,131.4
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,83.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.83
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.63
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,49.82
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,55.64
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,52.82
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,97.5
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.7
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.1
113623,Meadow Way,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,217.4
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.87
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.73
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,20.17
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,83.7
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.53
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.97
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,N Current (RMS),A,58.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,109.3
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,109.5
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.5
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.54
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,54.1
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.69
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,53.97
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,223.9
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.1
113623,Meadow Way,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.93
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.13
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,18.06
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.71
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.43
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.45
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.12
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,105.3
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.3
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.38
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.67
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.39
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,50.47
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,52.66
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,52.12
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,90.6
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,209.2
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.3
113623,Meadow Way,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.03
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.49
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.95
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.8
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.24
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,34.04
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.47
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,108.6
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,140.2
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
