Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.96
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.51
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.64
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.56
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.49
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,55.31
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,63.66
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,48.45
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,116.6
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,228.9
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,262.1
113623,Meadow Way,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,199.7
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.66
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.54
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.01
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.97
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.4
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.56
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,124.1
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,101.7
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.06
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.85
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,66.17
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,50.12
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,50.86
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,121.5
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,274.1
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.8
113623,Meadow Way,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,209.5
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.44
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.75
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.12
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.98
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.97
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,31.04
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.75
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,N Current (RMS),A,63.5
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,103.5
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,127.9
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.6
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.83
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.63
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.87
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.24
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,61.46
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,59.36
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,48.39
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,116.1
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,253.8
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,244.2
113623,Meadow Way,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.5
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.57
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.37
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.23
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.58
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.35
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.6
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,114.3
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,113.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.31
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.84
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,55.35
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,57.62
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,44.96
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,113.8
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.6
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,237.2
113623,Meadow Way,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.42
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.11
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,17.74
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.89
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,73.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,79.3
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.2
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,29.26
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.95
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,N Current (RMS),A,70.1
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,120.9
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,120.8
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.26
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.74
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,58.17
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,58.18
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,49.03
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,110.8
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,241.4
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,239.9
113623,Meadow Way,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,202.7
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.75
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.35
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,31.07
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.99
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,N Current (RMS),A,70.6
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,113.3
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,128.1
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,70.8
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.57
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.17
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.46
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,55.16
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,59.63
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,47.12
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,228.9
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,245.4
113623,Meadow Way,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.58
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.2
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.49
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.08
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,N Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,69.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.46
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.59
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.66
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,N Current (RMS),A,65.9
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,117.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,114.0
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.14
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.57
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.57
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,56.76
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,58.24
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,45.7
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,114.6
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,235.1
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,239.8
113623,Meadow Way,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.1
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.8
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.44
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.21
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.03
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.48
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,61.0
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.02
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,50.3
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,51.77
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,45.77
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,103.6
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,214.9
113623,Meadow Way,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,189.1
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.27
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.26
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.9
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.86
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.17
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.0
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,108.2
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.67
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,46.63
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,47.67
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,41.12
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.4
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,197.2
113623,Meadow Way,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.37
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.37
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.99
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.1
