Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.37
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.3
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,N Current (RMS),A,63.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,100.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,88.8
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.53
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.64
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.95
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,52.28
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,46.98
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,37.33
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,120.2
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
113623,Meadow Way,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.73
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.28
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.98
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.52
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.07
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,85.9
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,83.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.14
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.66
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,44.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,45.66
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,39.03
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,106.2
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
113623,Meadow Way,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.7
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.04
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,17.2
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,16.17
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,73.3
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.43
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.28
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.4
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.9
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.46
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.86
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,53.3
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,44.32
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,36.22
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,125.0
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,184.8
113623,Meadow Way,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.2
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.64
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.94
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.93
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.57
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.63
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,99.2
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,86.3
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.06
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,52.08
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,44.99
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,42.57
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,106.2
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,215.6
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,186.9
113623,Meadow Way,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.09
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.49
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.75
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,75.4
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,69.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.22
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.08
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.4
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.54
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.75
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.07
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,55.33
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,43.76
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,41.47
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,113.4
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,227.5
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
113623,Meadow Way,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,171.7
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.78
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.16
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.73
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.0
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.82
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,106.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,87.5
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,58.1
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.96
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.94
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,50.76
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,44.2
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,48.58
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,209.4
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
113623,Meadow Way,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,203.4
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.27
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.65
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.82
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.54
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.17
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.97
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.82
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,87.8
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,86.9
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.2
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,42.6
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,43.92
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,45.07
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,90.9
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
113623,Meadow Way,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,185.4
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.98
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.47
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.87
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.24
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.38
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.68
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,N Current (RMS),A,68.3
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,109.2
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,81.5
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,49.74
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,39.06
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,37.24
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,204.7
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,161.8
113623,Meadow Way,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.26
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.38
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.43
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.79
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.31
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.52
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,N Current (RMS),A,75.7
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,111.3
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.33
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,50.35
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,37.05
