Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,41.77
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,107.3
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.7
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
113623,Meadow Way,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.16
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.09
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.73
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.61
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.52
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,102.9
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.37
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,48.08
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,37.95
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,40.82
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,100.8
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,198.7
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
113623,Meadow Way,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.18
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.93
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.37
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.21
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.5
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,87.7
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,68.2
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.36
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,45.34
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,32.93
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,35.81
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,106.9
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
113623,Meadow Way,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.1
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.67
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.73
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.11
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.37
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,85.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.5
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.1
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,45.41
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,39.19
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,35.7
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
113623,Meadow Way,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.79
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.34
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.42
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.83
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,70.0
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.9
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.97
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.96
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.03
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,N Current (RMS),A,62.4
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,50.11
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,41.69
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,38.36
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,108.6
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,207.6
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
113623,Meadow Way,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.99
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.22
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.32
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.3
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.73
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.53
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,95.8
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,106.1
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,46.73
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,46.12
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,47.6
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,88.3
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
113623,Meadow Way,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,195.0
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.59
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,16.87
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.01
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,70.0
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.13
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.43
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,87.7
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,93.7
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,47.33
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,44.16
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,37.63
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,99.8
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
113623,Meadow Way,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.72
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.53
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.31
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.71
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.34
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.99
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,94.3
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,83.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,43.97
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,39.41
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,38.4
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,93.7
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
113623,Meadow Way,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.32
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.93
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.35
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.87
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.6
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.69
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,105.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.44
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,48.19
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,35.27
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,37.52
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,105.4
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
113623,Meadow Way,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.48
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.13
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.86
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.88
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.29
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.02
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.11
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,88.6
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,75.4
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,64.7
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.55
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
