Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,43.17
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,35.19
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,42.99
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,92.7
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,179.4
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
113623,Meadow Way,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.84
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.84
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.78
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.12
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.02
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.46
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.94
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,N Current (RMS),A,73.6
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,107.4
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,68.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,48.4
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,33.89
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,36.31
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,108.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,200.3
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
113623,Meadow Way,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.96
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.32
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.82
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.98
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,N Current (RMS),A,68.5
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,108.6
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.01
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,50.3
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,35.6
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,35.19
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,113.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,208.4
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
113623,Meadow Way,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,20.27
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.43
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,84.5
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.11
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.84
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.99
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,107.4
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,55.5
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.34
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,55.23
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,32.34
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,37.38
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,123.8
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,227.4
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
113623,Meadow Way,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.92
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,22.74
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.01
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.5
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.16
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.53
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,N Current (RMS),A,57.2
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,104.9
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,79.3
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,58.99
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,33.53
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,39.86
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,131.7
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,242.1
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
113623,Meadow Way,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.96
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.28
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,79.0
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.63
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.6
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.5
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,N Current (RMS),A,56.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,97.4
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,57.33
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,39.35
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,38.93
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,120.3
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,235.4
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
113623,Meadow Way,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.07
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.88
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.85
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.54
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.45
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.76
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,N Current (RMS),A,69.4
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,113.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,56.48
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,38.23
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,33.88
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,130.0
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,232.1
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
113623,Meadow Way,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.76
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.15
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.68
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.49
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.44
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,N Current (RMS),A,63.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,105.4
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,80.9
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.94
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.72
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,56.41
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,33.36
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,40.91
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,126.2
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,233.0
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
113623,Meadow Way,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.26
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.25
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.87
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.39
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.75
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.61
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,N Current (RMS),A,62.8
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,105.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,82.9
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.92
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,52.86
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,36.08
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,38.42
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,115.0
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,219.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
113623,Meadow Way,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.63
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.29
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.57
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.47
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.16
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,N Current (RMS),A,66.1
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,114.6
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,73.1
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.22
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
