Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,52.16
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.8
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,41.93
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
113623,Meadow Way,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.12
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.94
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,29.84
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.61
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.87
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,124.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,86.9
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,55.42
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,37.83
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,49.97
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,103.7
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,229.9
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,158.2
113623,Meadow Way,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.4
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.66
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.78
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.73
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.18
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,107.9
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.4
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.88
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,46.74
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,40.7
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,49.26
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,90.0
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
113623,Meadow Way,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,204.8
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.04
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.31
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.7
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.16
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.62
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,86.7
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.8
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.1
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.54
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,45.98
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,39.9
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,51.2
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,93.1
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,190.8
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
113623,Meadow Way,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,213.0
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.47
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.39
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.74
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.47
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.52
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,N Current (RMS),A,39.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,72.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.8
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,43.49
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,36.72
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,43.94
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,83.9
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,180.8
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
113623,Meadow Way,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.85
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.35
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.09
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.66
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.69
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,79.6
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,69.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,64.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.29
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.48
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.7
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,40.26
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,35.3
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,44.83
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
113623,Meadow Way,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.84
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.16
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.97
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.47
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,89.4
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.07
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.85
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,41.5
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,33.24
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,38.4
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,87.2
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
113623,Meadow Way,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.19
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.17
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.94
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.0
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.7
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.98
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,77.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.27
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.27
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,50.03
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,36.57
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,39.34
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
113623,Meadow Way,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.85
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.94
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.24
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.55
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.01
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.31
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,63.7
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.83
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,45.74
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,39.0
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,46.44
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,81.9
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,188.9
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
113623,Meadow Way,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.66
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.32
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.43
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.58
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,73.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.15
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.34
