Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.31
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,44.3
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,39.27
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,34.91
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
113623,Meadow Way,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.26
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.54
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.53
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.83
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,77.5
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,54.3
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.37
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.22
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,42.57
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,41.25
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,35.28
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,90.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,171.3
113623,Meadow Way,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.76
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.21
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.99
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.87
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,71.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,78.3
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.36
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,40.96
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,38.01
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,33.45
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,88.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
113623,Meadow Way,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.77
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.02
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.79
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.72
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.39
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,42.15
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,33.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,34.15
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,91.1
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,174.8
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
113623,Meadow Way,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.05
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.67
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.27
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.52
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.8
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,69.4
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.47
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,40.55
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,33.14
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,31.89
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,91.5
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
113623,Meadow Way,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.56
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.24
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.46
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,N Current (RMS),A,50.9
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,87.7
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.15
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,75.8
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.13
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,40.06
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,41.9
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,33.92
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,92.0
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
113623,Meadow Way,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.21
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.38
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,N Current (RMS),A,39.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.51
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.06
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.84
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,N Current (RMS),A,54.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.4
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,59.0
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.85
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,49.4
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,32.36
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,35.87
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,106.8
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,203.9
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
113623,Meadow Way,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.5
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.87
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.87
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.24
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.02
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.87
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.66
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,41.14
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,32.49
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,33.89
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,89.1
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
113623,Meadow Way,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.87
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.93
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.79
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.34
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.9
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,83.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,64.4
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.44
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.3
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,41.54
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,34.54
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,35.14
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,86.1
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,172.4
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
113623,Meadow Way,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.68
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.98
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.81
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
