Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.72
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.15
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.31
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,98.8
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,45.2
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,33.05
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,31.8
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
113623,Meadow Way,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.82
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.7
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.53
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.17
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.34
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,38.71
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,33.99
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,32.93
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,85.5
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
113623,Meadow Way,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.52
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.76
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.15
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.67
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.11
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,78.1
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.92
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,38.27
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,28.13
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,37.62
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,77.9
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
113623,Meadow Way,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.38
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.82
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.28
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.16
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.03
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,33.76
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,32.37
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,76.3
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
113623,Meadow Way,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.3
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.39
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,74.7
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.93
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.64
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,35.33
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,33.45
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,36.63
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,78.3
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
113623,Meadow Way,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.92
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.09
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.09
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.98
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.22
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,39.17
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,32.96
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,42.04
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
113623,Meadow Way,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.79
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.82
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.49
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.79
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.0
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.63
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.21
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,44.79
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,31.93
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,45.57
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,89.0
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,184.7
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
113623,Meadow Way,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,187.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.8
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.02
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.94
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.32
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.89
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,32.6
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.23
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,26.86
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,78.5
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
113623,Meadow Way,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.85
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.81
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.98
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,39.45
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,28.7
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,28.52
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,91.9
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
113623,Meadow Way,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.3
