Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.04
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.94
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,73.3
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.45
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.07
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.06
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,68.9
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,40.96
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,31.35
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,39.83
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,83.4
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
113623,Meadow Way,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.81
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.05
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.76
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.35
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.59
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.38
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.25
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,36.64
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,28.85
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,44.61
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,83.2
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
113623,Meadow Way,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.23
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.0
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.29
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.99
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,41.1
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,43.7
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,33.61
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,23.77
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,29.47
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,74.2
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
113623,Meadow Way,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.03
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.84
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.57
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.21
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.15
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,72.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,38.92
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,32.51
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,36.07
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
113623,Meadow Way,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.73
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.36
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.98
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.66
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.39
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,89.3
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.19
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.04
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.19
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,39.45
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.06
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,33.88
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,75.0
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,165.2
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
113623,Meadow Way,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.69
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.41
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.8
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.93
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.78
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.15
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.82
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.74
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.55
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,38.15
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,30.95
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,31.12
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,73.4
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
113623,Meadow Way,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.68
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.07
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.02
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.87
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.94
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,34.0
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.75
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,31.02
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,70.8
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
113623,Meadow Way,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.99
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,20.25
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,85.0
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.47
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,69.3
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,34.63
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,25.91
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,37.36
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,74.6
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
113623,Meadow Way,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.39
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.17
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.58
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.25
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.5
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.08
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.54
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
