Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,38.1
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,27.11
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.07
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,74.1
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,157.8
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
113623,Meadow Way,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.26
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.09
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.76
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.83
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.76
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.57
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,N Current (RMS),A,47.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,75.0
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,36.79
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.24
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,28.71
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
113623,Meadow Way,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.03
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.88
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.8
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.8
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,36.03
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,28.32
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,26.34
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
113623,Meadow Way,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.83
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.65
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.61
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.22
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,32.91
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,26.6
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,27.6
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.54
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.95
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.04
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.58
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.89
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,28.49
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,26.37
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.87
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,65.7
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
113623,Meadow Way,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.61
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.53
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.49
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,28.33
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.69
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,22.71
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,65.7
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
113623,Meadow Way,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.54
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.66
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.84
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.85
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.03
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.64
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,29.34
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,22.04
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,21.26
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,73.1
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.77
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.44
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.69
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.75
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.35
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,27.69
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,22.4
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,21.84
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
113623,Meadow Way,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.68
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.54
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.14
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.17
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,37.62
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.26
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,26.73
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,86.4
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.89
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.36
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.09
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.19
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
