Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,29.85
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,22.5
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,25.46
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
113623,Meadow Way,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.52
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.1
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.89
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,28.33
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,21.7
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,23.03
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,64.5
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
113623,Meadow Way,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.9
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,27.78
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,21.62
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,23.29
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
113623,Meadow Way,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.39
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.37
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,26.64
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,18.21
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,22.31
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,62.8
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
113623,Meadow Way,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.67
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.54
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.21
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.72
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,64.8
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,30.14
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.55
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.41
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.6
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.05
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.38
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.92
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.91
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.7
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,32.74
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,19.44
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,23.35
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.28
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.67
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.5
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.68
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,32.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,21.5
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,22.02
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,75.2
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
113623,Meadow Way,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.39
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.94
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.52
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,43.9
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,35.53
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,26.52
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,24.98
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.98
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.71
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.15
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,43.5
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.91
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,30.47
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,24.09
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,26.37
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,62.9
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.89
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.7
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.35
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.68
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.47
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,40.7
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.91
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
