Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,34.81
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,26.47
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,27.41
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,68.5
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.82
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.53
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.32
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.8
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,63.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.83
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,36.77
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,27.85
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,27.18
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
113623,Meadow Way,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.89
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.65
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.16
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.85
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.88
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,31.74
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,25.66
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,28.98
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
113623,Meadow Way,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.37
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.38
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.94
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.84
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.78
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,30.83
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,26.41
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,22.1
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,66.8
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.81
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.96
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,N Current (RMS),A,39.5
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.34
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.8
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.78
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,36.37
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,26.25
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,21.81
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
113623,Meadow Way,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.55
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.2
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.89
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.15
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,36.26
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,27.39
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,25.37
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
113623,Meadow Way,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.78
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.11
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.24
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.01
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,14.04
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,35.42
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,26.87
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,23.17
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,73.0
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
113623,Meadow Way,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.57
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.73
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.63
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.94
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.42
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,41.05
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,24.78
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,25.88
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,87.9
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
113623,Meadow Way,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.36
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.56
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.7
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.05
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,37.21
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,23.14
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,26.41
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,79.4
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
113623,Meadow Way,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.32
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.49
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.06
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.21
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.75
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.4
