Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,38.31
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,23.24
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,25.86
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,83.5
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
113623,Meadow Way,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.96
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.2
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.53
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.89
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.89
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.62
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,35.66
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,23.28
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,25.15
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,78.8
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.32
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.29
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.68
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.52
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.07
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.3
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,35.99
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.18
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,26.35
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,75.0
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.2
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.46
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.64
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.1
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.08
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,67.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.61
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.04
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.31
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,42.27
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,28.06
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,87.7
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
113623,Meadow Way,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.5
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.72
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.63
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.76
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.63
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,44.26
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,23.77
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,31.23
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
113623,Meadow Way,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.5
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.48
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.75
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.93
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.7
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.07
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,41.16
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,24.47
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,31.76
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,82.8
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.64
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.39
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.72
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.09
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.08
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,62.4
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.9
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.94
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.01
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,39.61
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,24.5
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,36.83
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,77.1
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
113623,Meadow Way,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.86
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.91
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.04
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,33.8
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,26.41
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,37.2
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
113623,Meadow Way,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.46
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.95
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.74
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.27
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.52
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,55.2
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,26.31
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,23.8
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,34.07
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
113623,Meadow Way,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.41
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.21
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.01
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
