Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.75
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.38
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.29
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.2
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,25.12
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,24.98
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,34.45
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
113623,Meadow Way,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.06
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.69
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.57
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.24
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,61.9
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.8
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,30.27
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,23.38
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,36.42
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.22
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.95
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.58
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.8
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,32.09
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,23.28
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,32.14
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
113623,Meadow Way,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.87
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.83
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.34
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.62
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,29.12
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,25.43
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,30.49
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
113623,Meadow Way,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.67
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.46
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.11
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.05
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,29.76
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,31.58
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.98
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.35
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.43
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.09
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,72.2
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,47.1
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.82
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,31.98
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,25.91
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,33.17
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,73.6
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
113623,Meadow Way,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.97
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.87
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.56
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.2
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.1
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,35.4
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,25.92
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,34.85
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
113623,Meadow Way,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.56
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.33
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.05
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.46
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,23.51
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.0
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,96.8
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.1
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.63
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,35.28
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,26.68
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,44.2
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,91.3
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
113623,Meadow Way,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.0
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.31
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.43
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.25
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.23
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,88.5
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,63.8
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,41.16
