Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,31.4
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,29.73
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,90.3
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.5
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
113623,Meadow Way,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.49
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.97
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,12.84
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.03
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,N Current (RMS),A,58.1
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,102.3
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.36
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,43.45
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,29.47
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,31.76
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,95.9
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
113623,Meadow Way,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.08
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.17
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.05
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.97
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.33
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,94.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,75.5
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.56
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.86
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,43.26
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,34.95
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,34.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,177.8
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
113623,Meadow Way,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.61
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.38
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.19
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.3
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.69
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.78
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,103.4
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.82
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,43.46
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,33.61
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,34.32
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
113623,Meadow Way,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.64
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.53
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.93
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.95
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.64
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.43
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,97.6
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,67.6
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.52
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,42.55
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,38.2
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,40.46
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
113623,Meadow Way,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.09
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.64
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.91
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.08
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.91
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.97
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,94.4
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,97.5
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.07
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,42.03
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,42.66
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,36.86
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,175.6
113623,Meadow Way,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.01
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.23
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.94
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,102.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,92.1
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.55
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,44.66
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,45.33
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,44.92
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
113623,Meadow Way,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,185.2
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.47
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.12
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.48
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.48
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,29.21
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.3
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,107.4
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,119.2
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.19
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.3
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,44.92
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,48.1
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,51.46
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
113623,Meadow Way,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,210.3
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.02
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.69
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.66
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.19
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,24.84
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.1
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,102.8
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,100.9
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.83
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,44.39
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,46.08
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,51.15
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,100.1
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
113623,Meadow Way,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,208.9
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.44
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.18
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.57
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.67
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,23.39
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,109.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,96.0
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.57
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
