Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,47.88
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,50.73
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,50.8
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,104.6
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,196.9
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,209.0
113623,Meadow Way,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,208.5
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.8
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.42
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.25
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,66.8
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.84
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.01
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.15
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,106.8
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,87.6
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.14
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.68
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,47.04
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,47.61
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,55.28
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,194.5
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
113623,Meadow Way,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,228.0
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.53
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.27
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.5
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.79
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.47
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,117.9
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,106.1
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,88.8
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.03
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,55.72
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,51.31
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,50.33
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,117.4
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,230.4
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,212.7
113623,Meadow Way,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.63
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.82
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.23
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,31.02
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,29.59
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.86
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,127.4
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,121.7
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,90.1
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.37
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,56.74
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,58.19
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,58.59
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,109.9
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,233.1
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,239.7
113623,Meadow Way,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,242.3
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.97
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.33
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.25
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.05
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,29.66
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.47
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,122.3
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,84.9
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.27
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,49.04
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,55.83
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,51.07
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,110.7
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,230.8
113623,Meadow Way,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,212.5
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.27
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.17
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.1
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.98
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.64
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.64
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,123.0
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,91.3
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.3
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.58
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.7
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.87
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,53.83
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,46.91
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,41.4
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,120.0
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,222.1
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,194.8
113623,Meadow Way,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.1
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.57
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.29
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,31.29
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.78
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.39
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,128.7
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,80.0
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.32
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,57.24
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,50.25
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,46.23
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,116.6
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,236.2
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
113623,Meadow Way,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.59
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.61
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.48
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.57
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.31
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.89
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,N Current (RMS),A,62.4
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,117.5
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,88.8
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,66.0
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.46
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.96
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.08
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.87
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.15
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,56.42
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,47.87
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,48.84
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,111.3
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,232.4
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
113623,Meadow Way,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,202.7
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.87
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.4
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.72
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.9
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,32.81
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.68
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,134.2
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.8
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.62
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.89
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.29
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,53.49
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,62.12
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,64.23
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,114.0
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,220.8
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,255.3
113623,Meadow Way,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,262.7
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.09
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.95
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.28
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.86
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.97
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,22.16
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,118.5
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,99.7
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,90.9
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.39
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.98
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
