Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.49
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,60.37
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,50.45
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,57.95
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,112.9
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,247.7
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
113623,Meadow Way,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,236.6
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.21
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.84
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.0
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,N Current (RMS),A,37.9
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,34.9
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.09
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.44
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,N Current (RMS),A,78.2
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,143.2
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,95.4
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.0
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.68
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,57.64
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,52.39
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,47.26
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,111.0
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,236.2
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,215.0
113623,Meadow Way,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.15
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.91
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.64
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,37.96
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.98
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.33
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,N Current (RMS),A,83.1
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,154.8
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,104.6
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,84.0
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.91
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,61.97
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,55.06
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,52.77
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,110.4
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,254.1
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.5
113623,Meadow Way,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.43
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.49
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,31.25
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,28.77
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.16
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,129.3
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,117.3
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,79.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.41
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.31
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.15
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113623,Meadow Way,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,61.15
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,59.32
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,55.75
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,115.5
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,241.9
113623,Meadow Way,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.56
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.34
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.84
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.09
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.0
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.49
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,N Current (RMS),A,71.1
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,126.6
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,95.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.07
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.12
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.09
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.11
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,62.45
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,52.11
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,52.18
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,114.1
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,255.1
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,213.5
113623,Meadow Way,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.8
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,21.08
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.39
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.36
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,87.7
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,34.68
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.85
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.4
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,N Current (RMS),A,75.1
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,141.3
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,94.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,77.1
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.87
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.44
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,11.23
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.37
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.53
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,71.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,57.49
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,60.26
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,115.6
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,291.3
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,234.8
113623,Meadow Way,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,245.3
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.3
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.82
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.04
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.28
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,36.54
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.53
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.37
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,149.2
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,88.6
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.82
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.46
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,18.34
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,68.5
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,50.94
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,63.01
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,112.5
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,279.3
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,208.6
113623,Meadow Way,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,256.6
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,19.94
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.03
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,N Current (RMS),A,43.3
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.42
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.76
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.58
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,116.8
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.87
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.15
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.64
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,67.26
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,51.84
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,54.27
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,118.2
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,274.5
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
113623,Meadow Way,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,221.0
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.48
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.57
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.22
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.97
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.42
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.25
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.47
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.58
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.84
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,59.36
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,49.73
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,59.43
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,243.5
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
113623,Meadow Way,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,243.1
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.68
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.32
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.84
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,41.44
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.78
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,N Current (RMS),A,103.8
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,170.5
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,86.6
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
