Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.32
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.24
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.14
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,11.46
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.65
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,10.64
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,76.79
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,55.06
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,58.3
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,136.7
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,315.8
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.0
113623,Meadow Way,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,238.1
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.12
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.76
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.03
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,36.66
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.28
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,N Current (RMS),A,94.6
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,149.7
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,80.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.62
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.08
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.21
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,13.27
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.95
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,10.52
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,74.13
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,52.53
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,54.47
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,133.7
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,302.8
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
113623,Meadow Way,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.2
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.86
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.16
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,62.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,33.71
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.58
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,23.86
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,138.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,97.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.31
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.33
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.21
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.09
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,66.34
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,40.12
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,59.51
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,132.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,272.9
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
113623,Meadow Way,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,244.3
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.56
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.94
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,33.29
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.13
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,25.07
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,137.7
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,103.0
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,10.11
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,67.39
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,41.94
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,58.38
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,132.7
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,278.8
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
113623,Meadow Way,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,239.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.25
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.61
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,34.43
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.22
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.68
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,N Current (RMS),A,87.6
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,141.5
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,76.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.9
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.32
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.22
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.56
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.27
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,61.56
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,44.8
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,57.05
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,110.9
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,253.2
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
113623,Meadow Way,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.3
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.28
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.82
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.39
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.65
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.81
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.3
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,N Current (RMS),A,64.7
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,122.5
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,86.9
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.52
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.69
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.84
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,57.07
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,49.88
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,51.97
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.4
113623,Meadow Way,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,212.9
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.43
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.77
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.21
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.65
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.49
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,24.71
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,113.9
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,81.4
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,103.4
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.8
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,53.3
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,44.39
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,62.17
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,219.7
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
113623,Meadow Way,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,255.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.2
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.03
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.61
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.74
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.85
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.37
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,114.3
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.7
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,93.8
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.67
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,55.46
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,36.95
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,60.58
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,117.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
113623,Meadow Way,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,248.2
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.62
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.34
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.05
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.89
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.09
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.75
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,N Current (RMS),A,60.3
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,114.8
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,93.2
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.83
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.8
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,53.98
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,42.07
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,60.53
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,222.0
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
113623,Meadow Way,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,246.9
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.29
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.63
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.88
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,17.58
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.7
