Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.52
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,22.68
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,22.84
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,109.2
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,94.1
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,93.5
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.55
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.1
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,57.8
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,46.68
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,60.36
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,99.6
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,237.8
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,192.9
113623,Meadow Way,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,246.3
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.02
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.02
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.89
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.22
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.95
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.38
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.9
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,91.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.42
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.32
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,53.81
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,41.14
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,55.74
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,221.3
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
113623,Meadow Way,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.43
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,17.22
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.55
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.09
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,24.64
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,105.2
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,74.9
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,100.6
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.96
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.0
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.11
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,53.55
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,40.62
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,65.3
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,120.5
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
113623,Meadow Way,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,266.7
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.99
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.31
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.62
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.9
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.77
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.7
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.12
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,121.2
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,64.9
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,86.4
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.27
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,58.12
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,40.79
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,59.59
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,110.6
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,236.8
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
113623,Meadow Way,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,242.4
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.23
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.43
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.54
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,30.22
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.95
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.56
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,123.4
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,83.9
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.55
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.8
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,55.75
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,42.08
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,58.46
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,100.2
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,227.5
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
113623,Meadow Way,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,237.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,17.27
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.65
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.55
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,68.1
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.92
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.21
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.18
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,132.5
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,83.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.16
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.37
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,57.74
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,38.51
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,55.41
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,112.9
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,237.7
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
113623,Meadow Way,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.99
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.28
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.84
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.81
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.94
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.65
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.17
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.2
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,81.2
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.79
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,50.11
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,38.29
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,44.75
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,94.1
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,205.0
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
113623,Meadow Way,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.1
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.4
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.57
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.86
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.41
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.03
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.07
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,75.0
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.9
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.39
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,51.17
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,36.79
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.37
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,101.3
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
113623,Meadow Way,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.07
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.66
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.65
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.07
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.57
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.14
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,68.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.26
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,49.57
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,35.76
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,35.25
